Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,45,92.0,24.0,0.85,10.2,32.0,77.65,29.06
2018,1,11,17,0,43.0,10.0,0.9,9.8,11.0,26.31,0.0
2018,1,11,17,15,21.5,5.0,0.95,9.6,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,7,15,59.5,5.0,1.2,7.3,5.5,0.0,0.0
2018,1,12,7,30,119.0,10.0,1.2,7.7,11.0,9.53,0.0
2018,1,12,7,45,259.5,19.0,1.2,8.1,38.5,15.57,0.0
2018,1,12,8,0,400.0,28.0,1.2,8.5,66.0,22.27,12.9
2018,1,12,8,15,512.5,33.5,1.3,8.8,108.0,27.89,19.13
2018,1,12,8,30,625.0,39.0,1.4,9.1,150.0,31.5,22.79
2018,1,12,8,45,599.0,49.5,1.45,9.45,177.5,36.06,27.13
2018,1,12,9,0,573.0,60.0,1.5,9.8,205.0,42.97,33.48
2018,1,12,9,15,684.5,56.5,1.6,10.3,257.0,42.54,33.07
2018,1,12,9,30,796.0,53.0,1.7,10.8,309.0,64.2,32.87
2018,1,12,9,45,654.5,81.0,1.85,11.25,307.0,112.65,65.4
2018,1,12,10,0,513.0,109.0,2.0,11.7,305.0,151.16,100.22
2018,1,12,10,15,665.5,90.5,2.0,12.0,364.5,187.87,124.45
2018,1,12,10,30,818.0,72.0,2.0,12.3,424.0,239.1,163.33
2018,1,12,10,45,839.0,72.0,2.0,12.65,449.0,280.7,200.68
2018,1,12,11,0,860.0,72.0,2.0,13.0,474.0,322.34,238.16
2018,1,12,11,15,885.5,68.5,2.0,13.15,494.0,364.23,275.55
2018,1,12,11,30,911.0,65.0,2.0,13.3,514.0,403.08,310.03
2018,1,12,11,45,914.5,65.5,2.0,13.45,522.5,436.27,339.74
2018,1,12,12,0,918.0,66.0,2.0,13.6,531.0,467.3,367.08
2018,1,12,12,15,816.0,89.5,2.05,13.7,503.5,470.18,372.57
2018,1,12,12,30,714.0,113.0,2.1,13.8,476.0,465.97,371.74
2018,1,12,12,45,607.0,136.5,2.1,13.9,442.0,453.39,363.46
2018,1,12,13,0,500.0,160.0,2.1,14.0,408.0,431.85,347.58
2018,1,12,13,15,673.5,119.0,2.15,13.95,443.0,498.71,402.04
2018,1,12,13,30,847.0,78.0,2.2,13.9,478.0,561.95,452.9
2018,1,12,13,45,858.5,72.0,2.2,13.85,462.0,571.56,461.31
2018,1,12,14,0,870.0,66.0,2.2,13.8,446.0,575.48,465.68
2018,1,12,14,15,855.0,64.0,2.15,13.65,418.0,568.34,461.18
2018,1,12,14,30,840.0,62.0,2.1,13.5,390.0,561.64,456.75
2018,1,12,14,45,817.5,60.0,2.05,13.35,356.0,544.84,444.28
2018,1,12,15,0,795.0,58.0,2.0,13.2,322.0,525.54,429.49
2018,1,12,15,15,722.5,58.0,2.0,13.2,276.5,478.8,392.5
2018,1,12,15,30,650.0,58.0,2.0,13.2,231.0,434.25,356.29
2018,1,12,15,45,585.5,53.5,1.6,12.05,189.5,386.3,316.7
2018,1,12,16,0,521.0,49.0,1.2,10.9,148.0,338.83,276.05
2018,1,12,16,15,460.5,41.0,1.2,10.4,112.5,290.27,233.38
2018,1,12,16,30,400.0,33.0,1.2,9.9,77.0,243.46,188.08
2018,1,12,16,45,269.0,23.0,1.2,9.4,46.5,159.55,76.31
2018,1,12,17,0,138.0,13.0,1.2,8.9,16.0,66.61,0.0
2018,1,12,17,15,69.0,6.5,1.2,8.7,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,1,13,7,15,7.0,2.5,2.9,5.0,2.5,0.0,0.0
2018,1,13,7,30,14.0,5.0,3.0,5.3,5.0,4.77,0.0
2018,1,13,7,45,26.5,17.0,3.1,5.65,19.0,15.02,0.0
2018,1,13,8,0,39.0,29.0,3.2,6.0,33.0,25.17,15.53
2018,1,13,8,15,88.5,44.0,3.3,6.35,58.5,37.44,27.84
2018,1,13,8,30,138.0,59.0,3.4,6.7,84.0,47.02,37.05
2018,1,13,8,45,177.0,74.5,3.45,7.1,114.5,58.44,47.72
2018,1,13,9,0,216.0,90.0,3.5,7.5,145.0,69.52,57.94
2018,1,13,9,15,204.5,98.0,3.5,7.9,156.5,74.95,62.86
2018,1,13,9,30,193.0,106.0,3.5,8.3,168.0,88.47,67.2
2018,1,13,9,45,201.0,128.5,3.45,8.75,199.5,118.24,88.79
2018,1,13,10,0,209.0,151.0,3.4,9.2,231.0,149.17,113.31
2018,1,13,10,15,175.0,163.0,3.4,9.65,233.5,168.66,131.06
2018,1,13,10,30,141.0,175.0,3.4,10.1,236.0,181.49,143.48
2018,1,13,10,45,241.5,175.5,3.35,10.5,286.5,214.96,168.46
2018,1,13,11,0,342.0,176.0,3.3,10.9,337.0,258.31,202.56
2018,1,13,11,15,461.0,161.0,3.25,11.3,385.0,301.15,236.66
2018,1,13,11,30,580.0,146.0,3.2,11.7,433.0,351.7,277.67
2018,1,13,11,45,670.5,125.5,3.15,12.1,463.0,393.45,312.32
2018,1,13,12,0,761.0,105.0,3.1,12.5,493.0,436.64,348.16
2018,1,13,12,15,609.5,141.5,3.05,12.7,452.5,425.73,341.95
2018,1,13,12,30,458.0,178.0,3.0,12.9,412.0,402.76,325.18
2018,1,13,12,45,567.0,151.5,3.0,13.1,437.0,445.94,360.91
2018,1,13,13,0,676.0,125.0,3.0,13.3,462.0,494.02,400.06
2018,1,13,13,15,635.0,129.5,2.95,13.3,439.5,489.78,397.61
2018,1,13,13,30,594.0,134.0,2.9,13.3,417.0,482.27,392.6
2018,1,13,13,45,517.0,143.5,2.9,13.3,382.0,453.44,370.49
2018,1,13,14,0,440.0,153.0,2.9,13.3,347.0,425.4,348.6
2018,1,13,14,15,569.5,118.5,2.85,13.15,353.0,470.58,386.68
2018,1,13,14,30,699.0,84.0,2.8,13.0,359.0,509.5,419.15
2018,1,13,14,45,751.5,70.0,2.75,12.85,342.5,520.78,428.82
2018,1,13,15,0,804.0,56.0,2.7,12.7,326.0,530.33,436.85
2018,1,13,15,15,699.0,60.5,2.7,12.7,275.5,470.65,388.86
2018,1,13,15,30,594.0,65.0,2.7,12.7,225.0,414.24,342.62
2018,1,13,15,45,490.5,62.0,2.3,11.65,179.5,348.33,288.23
2018,1,13,16,0,387.0,59.0,1.9,10.6,134.0,281.98,232.16
2018,1,13,16,15,321.0,48.0,1.95,10.05,100.0,230.87,187.47
2018,1,13,16,30,255.0,37.0,2.0,9.5,66.0,182.48,142.47
2018,1,13,16,45,169.5,24.5,2.05,8.9,40.0,120.25,63.96
2018,1,13,17,0,84.0,12.0,2.1,8.3,14.0,44.68,0.0
2018,1,13,17,15,42.0,6.0,2.15,8.15,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.15,5.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,3.1,6.05,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,3.1,6.2,1.0,0.95,0.0
2018,1,14,7,45,0.0,4.0,3.05,6.3,4.0,3.7,0.0
2018,1,14,8,0,0.0,7.0,3.0,6.4,7.0,6.48,0.0
2018,1,14,8,15,0.0,11.0,3.0,6.65,11.0,10.18,3.47
2018,1,14,8,30,0.0,15.0,3.0,6.9,15.0,13.89,7.0
2018,1,14,8,45,0.0,22.0,2.95,7.1,22.0,20.39,13.06
2018,1,14,9,0,0.0,29.0,2.9,7.3,29.0,26.9,19.1
2018,1,14,9,15,0.0,44.0,2.85,7.65,44.0,40.87,31.9
2018,1,14,9,30,0.0,59.0,2.8,8.0,59.0,54.86,42.42
2018,1,14,9,45,176.5,86.0,2.7,8.35,154.0,84.2,60.6
2018,1,14,10,0,353.0,113.0,2.6,8.7,249.0,134.56,94.55
2018,1,14,10,15,371.5,132.0,2.55,9.1,284.5,172.41,125.81
2018,1,14,10,30,390.0,151.0,2.5,9.5,320.0,211.87,159.3
2018,1,14,10,45,257.0,177.5,2.4,9.9,291.5,220.92,172.85
2018,1,14,11,0,124.0,204.0,2.3,10.3,263.0,217.94,174.9
2018,1,14,11,15,109.5,211.0,2.2,10.6,264.0,226.77,182.78
2018,1,14,11,30,95.0,218.0,2.1,10.9,265.0,234.01,189.08
2018,1,14,11,45,93.5,217.5,2.0,11.25,264.5,238.35,192.68
2018,1,14,12,0,92.0,217.0,1.9,11.6,264.0,242.19,195.83
2018,1,14,12,15,75.0,216.0,1.85,11.8,254.5,237.93,192.51
2018,1,14,12,30,58.0,215.0,1.8,12.0,245.0,232.5,188.15
2018,1,14,12,45,95.0,220.0,1.7,12.2,268.0,259.61,210.31
2018,1,14,13,0,132.0,225.0,1.6,12.4,291.0,292.92,237.25
2018,1,14,13,15,197.0,213.0,1.55,12.45,308.5,321.41,260.81
2018,1,14,13,30,262.0,201.0,1.5,12.5,326.0,356.94,289.87
2018,1,14,13,45,276.0,190.0,1.5,12.55,316.5,359.16,292.24
2018,1,14,14,0,290.0,179.0,1.5,12.6,307.0,360.39,294.01
2018,1,14,14,15,204.5,170.5,1.5,12.5,258.0,298.23,244.3
2018,1,14,14,30,119.0,162.0,1.5,12.4,209.0,242.4,198.82
2018,1,14,14,45,125.5,147.0,1.55,12.25,193.0,231.77,190.98
2018,1,14,15,0,132.0,132.0,1.6,12.1,177.0,220.4,182.15
2018,1,14,15,15,190.5,116.5,1.6,12.1,173.0,244.9,203.06
2018,1,14,15,30,249.0,101.0,1.6,12.1,169.0,258.73,214.55
2018,1,14,15,45,214.0,87.0,1.7,11.25,138.5,222.6,184.36
2018,1,14,16,0,179.0,73.0,1.8,10.4,108.0,187.01,153.9
2018,1,14,16,15,127.5,57.0,1.75,10.0,79.0,141.51,114.06
2018,1,14,16,30,76.0,41.0,1.7,9.6,50.0,89.8,68.42
2018,1,14,16,45,56.0,26.0,1.7,9.2,31.0,60.27,32.46
2018,1,14,17,0,36.0,11.0,1.7,8.8,12.0,24.83,0.0
2018,1,14,17,15,18.0,5.5,1.6,8.65,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,15,7,15,4.0,2.5,2.05,6.65,2.5,0.0,0.0
2018,1,15,7,30,8.0,5.0,2.0,6.9,5.0,4.77,0.0
2018,1,15,7,45,4.0,17.0,1.95,7.2,17.0,15.71,0.0
2018,1,15,8,0,0.0,29.0,1.9,7.5,29.0,26.49,16.71
2018,1,15,8,15,0.5,44.5,1.8,7.8,44.5,40.01,30.02
2018,1,15,8,30,1.0,60.0,1.7,8.1,60.0,53.38,42.61
2018,1,15,8,45,31.0,78.5,1.6,8.45,86.5,66.76,55.01
2018,1,15,9,0,61.0,97.0,1.5,8.8,113.0,81.12,68.09
2018,1,15,9,15,207.0,106.5,1.45,9.2,172.0,80.84,67.81
2018,1,15,9,30,353.0,116.0,1.4,9.6,231.0,96.99,70.3
2018,1,15,9,45,385.0,124.5,1.35,10.0,262.5,126.76,87.98
2018,1,15,10,0,417.0,133.0,1.3,10.4,294.0,159.21,111.47
2018,1,15,10,15,289.0,149.5,1.25,10.75,265.0,175.45,130.63
2018,1,15,10,30,161.0,166.0,1.2,11.1,236.0,179.12,139.46
2018,1,15,10,45,231.0,178.5,1.15,11.5,285.0,215.27,167.34
2018,1,15,11,0,301.0,191.0,1.1,11.9,334.0,259.56,202.13
2018,1,15,11,15,331.5,194.0,1.1,12.05,356.0,287.34,225.05
2018,1,15,11,30,362.0,197.0,1.1,12.2,378.0,316.59,249.2
2018,1,15,11,45,284.0,213.5,1.05,12.35,357.0,314.95,249.77
2018,1,15,12,0,206.0,230.0,1.0,12.5,336.0,306.09,243.97
2018,1,15,12,15,190.0,231.5,1.0,12.5,329.5,308.79,246.91
2018,1,15,12,30,174.0,233.0,1.0,12.5,323.0,310.13,248.54
2018,1,15,12,45,155.0,228.0,0.95,12.5,307.5,302.39,242.81
2018,1,15,13,0,136.0,223.0,0.9,12.5,292.0,293.26,235.89
2018,1,15,13,15,114.0,216.5,0.9,12.5,273.0,279.75,225.51
2018,1,15,13,30,92.0,210.0,0.9,12.5,254.0,259.22,209.43
2018,1,15,13,45,76.0,197.0,0.85,12.5,232.5,239.75,194.06
2018,1,15,14,0,60.0,184.0,0.8,12.5,211.0,219.55,177.94
2018,1,15,14,15,54.5,167.5,0.8,12.45,191.0,201.06,163.35
2018,1,15,14,30,49.0,151.0,0.8,12.4,171.0,182.06,148.18
2018,1,15,14,45,124.5,144.0,0.8,12.4,188.0,227.86,187.09
2018,1,15,15,0,200.0,137.0,0.8,12.4,205.0,273.49,224.86
2018,1,15,15,15,328.5,107.0,0.8,12.4,204.0,320.18,263.43
2018,1,15,15,30,457.0,77.0,0.8,12.4,203.0,356.62,292.64
2018,1,15,15,45,430.0,68.5,0.75,11.9,172.0,326.53,267.33
2018,1,15,16,0,403.0,60.0,0.7,11.4,141.0,295.81,240.96
2018,1,15,16,15,323.0,49.5,0.7,11.2,104.5,235.34,189.4
2018,1,15,16,30,243.0,39.0,0.7,11.0,68.0,180.7,140.8
2018,1,15,16,45,175.0,26.5,0.7,10.75,43.0,128.16,78.71
2018,1,15,17,0,107.0,14.0,0.7,10.5,18.0,56.3,0.0
2018,1,15,17,15,53.5,7.0,0.7,10.35,9.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,9.75,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,9.9,2.0,1.91,0.0
2018,1,16,7,45,0.0,6.0,0.7,10.0,6.0,5.55,0.0
2018,1,16,8,0,0.0,10.0,0.7,10.1,10.0,9.26,2.15
2018,1,16,8,15,0.0,13.5,0.8,10.35,13.5,12.5,5.46
2018,1,16,8,30,0.0,17.0,0.9,10.6,17.0,15.75,8.56
2018,1,16,8,45,0.0,25.0,0.95,10.8,25.0,23.18,15.4
2018,1,16,9,0,0.0,33.0,1.0,11.0,33.0,30.62,22.2
2018,1,16,9,15,1.0,57.0,0.9,11.4,57.5,53.0,42.39
2018,1,16,9,30,2.0,81.0,0.8,11.8,82.0,74.12,58.21
2018,1,16,9,45,1.0,95.0,0.65,12.2,95.5,86.56,68.54
2018,1,16,10,0,0.0,109.0,0.5,12.6,109.0,99.01,78.77
2018,1,16,10,15,11.0,130.0,0.55,12.8,135.0,119.49,95.15
2018,1,16,10,30,22.0,151.0,0.6,13.0,161.0,141.13,112.38
2018,1,16,10,45,20.0,163.0,0.65,13.2,172.5,152.85,121.87
2018,1,16,11,0,18.0,175.0,0.7,13.4,184.0,164.46,131.26
2018,1,16,11,15,25.0,180.5,0.75,13.55,193.0,173.38,138.26
2018,1,16,11,30,32.0,186.0,0.8,13.7,202.0,182.46,145.47
2018,1,16,11,45,16.5,157.0,0.8,13.85,165.5,152.01,120.87
2018,1,16,12,0,1.0,128.0,0.8,14.0,129.0,119.42,94.32
2018,1,16,12,15,1.0,110.5,0.85,14.05,111.5,103.39,81.18
2018,1,16,12,30,1.0,93.0,0.9,14.1,94.0,87.14,67.76
2018,1,16,12,45,2.0,102.0,0.9,14.15,103.5,96.16,75.31
2018,1,16,13,0,3.0,111.0,0.9,14.2,113.0,105.33,82.93
2018,1,16,13,15,3.5,119.5,0.95,14.1,121.5,113.92,90.13
2018,1,16,13,30,4.0,128.0,1.0,14.0,130.0,122.72,97.53
2018,1,16,13,45,3.0,111.0,1.0,13.95,112.5,105.99,83.78
2018,1,16,14,0,2.0,94.0,1.0,13.9,95.0,89.13,69.89
2018,1,16,14,15,15.5,111.0,1.05,13.75,117.5,114.01,91.13
2018,1,16,14,30,29.0,128.0,1.1,13.6,140.0,145.09,117.34
2018,1,16,14,45,22.0,111.0,1.1,13.45,119.5,124.0,99.86
2018,1,16,15,0,15.0,94.0,1.1,13.3,99.0,98.28,78.42
2018,1,16,15,15,9.5,73.0,1.1,13.3,76.0,74.09,57.99
2018,1,16,15,30,4.0,52.0,1.1,13.3,53.0,50.52,37.86
2018,1,16,15,45,2.0,52.0,0.95,12.6,52.5,49.43,36.93
2018,1,16,16,0,0.0,52.0,0.8,11.9,52.0,49.53,36.87
2018,1,16,16,15,0.0,41.0,0.85,11.55,41.0,38.84,27.42
2018,1,16,16,30,0.0,30.0,0.9,11.2,30.0,28.03,17.68
2018,1,16,16,45,8.0,19.0,0.95,10.8,19.5,22.16,9.94
2018,1,16,17,0,16.0,8.0,1.0,10.4,9.0,14.1,0.0
2018,1,16,17,15,8.0,4.0,1.0,10.25,4.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.2,7.55,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.2,7.9,4.0,3.81,0.0
2018,1,17,7,45,5.5,13.0,1.15,8.3,13.5,12.22,0.0
2018,1,17,8,0,11.0,22.0,1.1,8.7,23.0,20.54,11.78
2018,1,17,8,15,8.5,29.5,1.1,9.05,30.5,27.43,18.8
2018,1,17,8,30,6.0,37.0,1.1,9.4,38.0,34.38,25.41
2018,1,17,8,45,18.5,51.0,1.05,9.75,55.5,46.26,36.36
2018,1,17,9,0,31.0,65.0,1.0,10.1,73.0,58.02,47.06
2018,1,17,9,15,15.5,52.5,1.0,10.6,56.5,48.27,38.22
2018,1,17,9,30,0.0,40.0,1.0,11.1,40.0,37.14,26.63
2018,1,17,9,45,4.0,80.5,1.0,11.6,82.0,74.58,58.49
2018,1,17,10,0,8.0,121.0,1.0,12.1,124.0,110.1,88.0
2018,1,17,10,15,16.0,136.0,1.1,12.45,143.0,125.46,100.16
2018,1,17,10,30,24.0,151.0,1.2,12.8,162.0,139.34,111.14
2018,1,17,10,45,26.5,144.0,1.3,13.1,156.5,136.72,108.75
2018,1,17,11,0,29.0,137.0,1.4,13.4,151.0,133.69,106.13
2018,1,17,11,15,19.0,136.0,1.45,13.65,145.5,131.88,104.8
2018,1,17,11,30,9.0,135.0,1.5,13.9,140.0,128.25,101.86
2018,1,17,11,45,13.0,140.0,1.6,14.15,147.0,135.09,107.38
2018,1,17,12,0,17.0,145.0,1.7,14.4,154.0,142.2,113.14
2018,1,17,12,15,18.0,166.5,1.65,14.55,176.0,163.49,130.48
2018,1,17,12,30,19.0,188.0,1.6,14.7,198.0,185.2,148.01
2018,1,17,12,45,27.0,192.0,1.6,14.85,206.0,197.51,157.99
2018,1,17,13,0,35.0,196.0,1.6,15.0,214.0,207.88,166.46
2018,1,17,13,15,93.0,206.0,1.55,15.0,252.0,252.46,203.05
2018,1,17,13,30,151.0,216.0,1.5,15.0,290.0,305.03,245.52
2018,1,17,13,45,142.5,206.0,1.45,14.95,273.5,294.2,237.07
2018,1,17,14,0,134.0,196.0,1.4,14.9,257.0,282.58,228.25
2018,1,17,14,15,100.0,181.0,1.3,14.75,225.0,242.53,196.3
2018,1,17,14,30,66.0,166.0,1.2,14.6,193.0,208.75,169.04
2018,1,17,14,45,136.0,153.5,1.1,14.45,203.0,245.87,200.59
2018,1,17,15,0,206.0,141.0,1.0,14.3,213.0,282.47,230.89
2018,1,17,15,15,139.5,125.5,1.0,14.3,172.0,219.68,179.43
2018,1,17,15,30,73.0,110.0,1.0,14.3,131.0,158.29,128.52
2018,1,17,15,45,60.5,94.0,0.9,13.45,109.5,134.72,109.05
2018,1,17,16,0,48.0,78.0,0.8,12.6,88.0,111.26,89.1
2018,1,17,16,15,33.5,61.0,0.8,12.25,67.0,85.54,66.71
2018,1,17,16,30,19.0,44.0,0.8,11.9,46.0,59.82,43.99
2018,1,17,16,45,20.0,28.0,0.8,11.55,29.5,41.56,24.5
2018,1,17,17,0,21.0,12.0,0.8,11.2,13.0,20.0,0.0
2018,1,17,17,15,10.5,6.0,0.8,11.05,6.5,5.72,0.0
2018,1,17,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.5,9.05,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.6,9.4,2.0,1.91,0.0
2018,1,18,7,45,0.0,6.5,1.7,9.7,6.5,6.01,0.0
2018,1,18,8,0,0.0,11.0,1.8,10.0,11.0,10.18,2.98
2018,1,18,8,15,0.0,15.0,1.85,10.2,15.0,13.89,6.7
2018,1,18,8,30,0.0,19.0,1.9,10.4,19.0,17.61,10.23
2018,1,18,8,45,0.0,21.0,1.95,10.55,21.0,19.46,12.02
2018,1,18,9,0,0.0,23.0,2.0,10.7,23.0,21.32,13.76
2018,1,18,9,15,0.0,30.0,2.05,10.9,30.0,27.83,19.68
2018,1,18,9,30,0.0,37.0,2.1,11.1,37.0,34.35,24.19
2018,1,18,9,45,21.0,86.5,2.1,11.25,95.0,79.36,61.95
2018,1,18,10,0,42.0,136.0,2.1,11.4,153.0,123.84,98.38
2018,1,18,10,15,52.0,149.5,2.2,11.5,171.5,140.25,111.52
2018,1,18,10,30,62.0,163.0,2.3,11.6,190.0,157.66,125.68
2018,1,18,10,45,39.5,143.0,2.4,11.75,160.5,139.4,111.32
2018,1,18,11,0,17.0,123.0,2.5,11.9,131.0,118.58,94.59
2018,1,18,11,15,9.0,106.0,2.55,11.95,110.5,101.42,80.38
2018,1,18,11,30,1.0,89.0,2.6,12.0,90.0,83.25,65.18
2018,1,18,11,45,0.5,98.5,2.65,12.1,99.0,91.86,72.38
2018,1,18,12,0,0.0,108.0,2.7,12.2,108.0,100.5,79.56
2018,1,18,12,15,0.0,115.0,2.75,12.25,115.0,107.11,85.05
2018,1,18,12,30,0.0,122.0,2.8,12.3,122.0,113.79,90.61
2018,1,18,12,45,1.5,121.5,2.9,12.35,122.5,114.27,91.04
2018,1,18,13,0,3.0,121.0,3.0,12.4,123.0,114.82,91.56
2018,1,18,13,15,3.5,122.5,3.05,12.3,124.5,116.78,93.33
2018,1,18,13,30,4.0,124.0,3.1,12.2,126.0,118.82,95.19
2018,1,18,13,45,2.5,108.5,3.15,12.15,109.5,103.25,82.23
2018,1,18,14,0,1.0,93.0,3.2,12.1,93.0,87.56,69.11
2018,1,18,14,15,8.0,109.5,3.15,11.9,112.5,108.11,86.82
2018,1,18,14,30,15.0,126.0,3.1,11.7,132.0,129.55,105.24
2018,1,18,14,45,18.0,108.5,3.05,11.5,115.0,114.18,92.53
2018,1,18,15,0,21.0,91.0,3.0,11.3,98.0,102.73,83.1
2018,1,18,15,15,71.0,93.0,3.0,11.3,114.0,142.01,117.37
2018,1,18,15,30,121.0,95.0,3.0,11.3,130.0,173.92,144.79
2018,1,18,15,45,65.5,85.0,2.8,10.85,103.5,125.53,102.93
2018,1,18,16,0,10.0,75.0,2.6,10.4,77.0,81.58,64.58
2018,1,18,16,15,5.0,47.5,2.6,10.2,48.5,48.63,35.97
2018,1,18,16,30,0.0,20.0,2.6,10.0,20.0,18.54,9.93
2018,1,18,16,45,0.0,11.5,2.6,9.8,11.5,10.65,2.36
2018,1,18,17,0,0.0,3.0,2.6,9.6,3.0,2.86,0.0
2018,1,18,17,15,0.0,1.5,2.65,9.45,1.5,1.43,0.0
2018,1,18,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,19,7,15,46.0,6.0,1.7,5.8,7.0,0.0,0.0
2018,1,19,7,30,92.0,12.0,1.7,6.4,14.0,11.44,0.0
2018,1,19,7,45,231.0,24.0,1.75,7.0,44.0,20.14,2.12
2018,1,19,8,0,370.0,36.0,1.8,7.6,74.0,29.53,19.65
2018,1,19,8,15,464.0,43.0,1.9,7.9,114.5,33.68,24.49
2018,1,19,8,30,558.0,50.0,2.0,8.2,155.0,37.86,28.69
2018,1,19,8,45,615.5,54.5,2.05,8.5,196.5,39.79,30.66
2018,1,19,9,0,673.0,59.0,2.1,8.8,238.0,41.8,32.57
2018,1,19,9,15,710.5,63.0,2.15,9.05,278.0,47.71,37.94
2018,1,19,9,30,748.0,67.0,2.2,9.3,318.0,79.19,44.51
2018,1,19,9,45,773.5,70.0,2.2,9.5,353.5,122.2,68.15
2018,1,19,10,0,799.0,73.0,2.2,9.7,389.0,166.81,101.18
2018,1,19,10,15,817.5,75.0,2.2,9.85,419.0,210.58,138.24
2018,1,19,10,30,836.0,77.0,2.2,10.0,449.0,254.76,177.75
2018,1,19,10,45,848.5,78.0,2.15,10.15,472.5,296.58,216.23
2018,1,19,11,0,861.0,79.0,2.1,10.3,496.0,337.8,254.09
2018,1,19,11,15,859.5,82.0,2.15,10.35,510.0,375.2,288.91
2018,1,19,11,30,858.0,85.0,2.2,10.4,524.0,410.59,321.42
2018,1,19,11,45,864.5,85.0,2.25,10.5,533.5,444.29,351.73
2018,1,19,12,0,871.0,85.0,2.3,10.6,543.0,476.15,379.96
2018,1,19,12,15,555.5,89.0,2.35,10.6,381.5,355.91,289.06
2018,1,19,12,30,240.0,93.0,2.4,10.6,220.0,215.79,176.96
2018,1,19,12,45,120.0,71.5,2.5,10.6,135.0,134.79,109.98
2018,1,19,13,0,0.0,50.0,2.6,10.6,50.0,46.5,34.23
2018,1,19,13,15,83.5,94.0,2.7,10.55,135.5,140.13,114.92
2018,1,19,13,30,167.0,138.0,2.8,10.5,221.0,240.03,199.16
2018,1,19,13,45,346.0,139.5,2.85,10.45,301.5,357.49,297.44
2018,1,19,14,0,525.0,141.0,2.9,10.4,382.0,469.53,389.11
2018,1,19,14,15,543.0,119.0,2.95,10.25,355.5,464.97,386.49
2018,1,19,14,30,561.0,97.0,3.0,10.1,329.0,454.21,379.48
2018,1,19,14,45,430.5,103.5,3.05,9.95,273.0,380.22,319.36
2018,1,19,15,0,300.0,110.0,3.1,9.8,217.0,311.54,262.31
2018,1,19,15,15,312.0,104.5,3.1,9.8,205.0,311.68,262.81
2018,1,19,15,30,324.0,99.0,3.1,9.8,193.0,310.5,261.57
2018,1,19,15,45,292.5,87.5,2.8,9.05,162.5,277.31,233.41
2018,1,19,16,0,261.0,76.0,2.5,8.3,132.0,244.27,204.63
2018,1,19,16,15,299.5,58.0,2.45,7.85,108.5,238.31,197.7
2018,1,19,16,30,338.0,40.0,2.4,7.4,85.0,230.78,187.1
2018,1,19,16,45,263.0,29.5,2.35,6.95,56.5,177.55,129.69
2018,1,19,17,0,188.0,19.0,2.3,6.5,28.0,113.32,0.0
2018,1,19,17,15,94.0,9.5,2.35,6.4,14.0,45.22,0.0
2018,1,19,17,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.25,2.4,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,2.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.25,2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,1.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,1,20,7,15,75.5,6.5,2.35,2.9,8.0,0.0,0.0
2018,1,20,7,30,151.0,13.0,2.4,3.6,16.0,12.39,0.0
2018,1,20,7,45,310.5,21.5,2.5,4.35,48.0,17.57,2.17
2018,1,20,8,0,470.0,30.0,2.6,5.1,80.0,25.91,16.83
2018,1,20,8,15,556.5,35.5,2.65,5.6,121.5,29.36,20.87
2018,1,20,8,30,643.0,41.0,2.7,6.1,163.0,32.88,24.41
2018,1,20,8,45,696.0,45.0,2.75,6.65,206.0,34.98,26.49
2018,1,20,9,0,749.0,49.0,2.8,7.2,249.0,37.12,28.5
2018,1,20,9,15,783.0,51.5,2.9,7.7,289.5,38.0,29.26
2018,1,20,9,30,817.0,54.0,3.0,8.2,330.0,71.94,36.14
2018,1,20,9,45,841.0,55.5,3.1,8.7,365.5,121.65,64.95
2018,1,20,10,0,865.0,57.0,3.2,9.2,401.0,167.68,99.27
2018,1,20,10,15,880.0,59.0,3.2,9.45,431.5,213.42,138.56
2018,1,20,10,30,895.0,61.0,3.2,9.7,462.0,259.08,180.01
2018,1,20,10,45,904.5,62.5,3.25,10.0,485.5,302.5,220.51
2018,1,20,11,0,914.0,64.0,3.3,10.3,509.0,344.91,260.06
2018,1,20,11,15,919.5,65.0,3.3,10.45,525.5,384.26,296.78
2018,1,20,11,30,925.0,66.0,3.3,10.6,542.0,421.91,331.38
2018,1,20,11,45,927.5,67.0,3.3,10.8,551.0,456.42,362.68
2018,1,20,12,0,930.0,68.0,3.3,11.0,560.0,488.69,391.46
2018,1,20,12,15,927.5,69.0,3.3,11.05,561.0,516.21,416.07
2018,1,20,12,30,925.0,70.0,3.3,11.1,562.0,540.98,437.99
2018,1,20,12,45,895.0,77.0,3.25,11.2,548.5,554.63,450.47
2018,1,20,13,0,865.0,84.0,3.2,11.3,535.0,565.86,460.62
2018,1,20,13,15,859.5,83.0,3.15,11.3,521.0,577.93,471.51
2018,1,20,13,30,854.0,82.0,3.1,11.3,507.0,587.03,479.85
2018,1,20,13,45,867.0,75.5,3.05,11.3,492.0,597.95,489.62
2018,1,20,14,0,880.0,69.0,3.0,11.3,477.0,603.05,494.82
2018,1,20,14,15,867.0,67.0,2.95,11.15,449.0,597.38,491.54
2018,1,20,14,30,854.0,65.0,2.9,11.0,421.0,592.2,488.41
2018,1,20,14,45,835.0,62.5,2.85,10.9,387.0,576.82,477.05
2018,1,20,15,0,816.0,60.0,2.8,10.8,353.0,558.78,463.3
2018,1,20,15,15,786.0,57.5,2.8,10.8,314.5,531.98,442.09
2018,1,20,15,30,756.0,55.0,2.8,10.8,276.0,503.23,418.61
2018,1,20,15,45,572.0,60.0,2.45,9.75,212.5,401.14,335.21
2018,1,20,16,0,388.0,65.0,2.1,8.7,149.0,297.7,248.81
2018,1,20,16,15,355.5,52.0,2.1,8.1,116.0,259.14,214.93
2018,1,20,16,30,323.0,39.0,2.1,7.5,83.0,223.82,181.72
2018,1,20,16,45,293.0,29.5,2.1,6.85,58.0,191.99,143.17
2018,1,20,17,0,263.0,20.0,2.1,6.2,33.0,147.26,0.0
2018,1,20,17,15,131.5,10.0,2.1,6.05,16.5,60.52,0.0
2018,1,20,17,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,21,7,15,59.5,6.5,1.0,5.4,7.5,0.0,0.0
2018,1,21,7,30,119.0,13.0,1.0,5.6,15.0,12.39,0.0
2018,1,21,7,45,262.0,24.0,1.0,5.8,46.5,19.95,4.21
2018,1,21,8,0,405.0,35.0,1.0,6.0,78.0,28.33,18.98
2018,1,21,8,15,492.5,41.5,1.05,6.3,118.5,32.11,23.34
2018,1,21,8,30,580.0,48.0,1.1,6.6,159.0,35.92,27.19
2018,1,21,8,45,446.5,70.5,1.15,6.85,168.0,53.36,43.3
2018,1,21,9,0,313.0,93.0,1.2,7.1,177.0,67.59,56.34
2018,1,21,9,15,294.0,109.5,1.25,7.5,198.0,83.08,70.29
2018,1,21,9,30,275.0,126.0,1.3,7.9,219.0,108.28,81.2
2018,1,21,9,45,221.0,148.0,1.4,8.25,228.0,136.64,103.11
2018,1,21,10,0,167.0,170.0,1.5,8.6,237.0,163.56,127.03
2018,1,21,10,15,180.5,182.5,1.55,8.85,260.0,186.92,145.94
2018,1,21,10,30,194.0,195.0,1.6,9.1,283.0,211.34,166.17
2018,1,21,10,45,144.0,203.5,1.7,9.35,270.5,216.33,172.64
2018,1,21,11,0,94.0,212.0,1.8,9.6,258.0,218.06,175.87
2018,1,21,11,15,83.0,219.0,1.85,9.7,260.5,226.25,183.14
2018,1,21,11,30,72.0,226.0,1.9,9.8,263.0,233.47,189.41
2018,1,21,11,45,107.0,234.0,2.0,9.95,290.5,260.08,211.05
2018,1,21,12,0,142.0,242.0,2.1,10.1,318.0,290.6,235.94
2018,1,21,12,15,152.0,243.0,2.1,10.2,324.5,303.58,246.7
2018,1,21,12,30,162.0,244.0,2.1,10.3,331.0,316.65,257.62
2018,1,21,12,45,205.0,235.5,2.1,10.35,344.0,338.0,275.52
2018,1,21,13,0,248.0,227.0,2.1,10.4,357.0,365.18,298.06
2018,1,21,13,15,294.0,215.0,2.1,10.45,365.5,386.75,316.24
2018,1,21,13,30,340.0,203.0,2.1,10.5,374.0,408.33,334.49
2018,1,21,13,45,270.0,203.5,2.1,10.5,335.5,374.48,307.45
2018,1,21,14,0,200.0,204.0,2.1,10.5,297.0,331.44,272.9
2018,1,21,14,15,134.5,188.0,2.0,10.45,249.0,278.72,229.98
2018,1,21,14,30,69.0,172.0,1.9,10.4,201.0,217.24,179.11
2018,1,21,14,45,74.0,159.0,1.85,10.35,188.0,208.29,172.35
2018,1,21,15,0,79.0,146.0,1.8,10.3,175.0,198.99,165.03
2018,1,21,15,15,88.0,132.5,1.8,10.3,161.5,191.05,158.76
2018,1,21,15,30,97.0,119.0,1.8,10.3,148.0,190.78,158.65
2018,1,21,15,45,61.5,100.0,1.55,9.7,117.5,142.25,117.35
2018,1,21,16,0,26.0,81.0,1.3,9.1,87.0,102.5,82.99
2018,1,21,16,15,16.5,64.0,1.35,8.85,67.5,79.57,62.82
2018,1,21,16,30,7.0,47.0,1.4,8.6,48.0,52.05,38.53
2018,1,21,16,45,12.0,31.5,1.5,8.4,32.5,41.88,27.74
2018,1,21,17,0,17.0,16.0,1.6,8.2,17.0,23.6,0.0
2018,1,21,17,15,8.5,8.0,1.65,8.1,8.5,10.95,0.0
2018,1,21,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
