Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,0,814.0,101.0,2.0,17.6,562.0,586.78,462.22
2018,2,1,13,15,800.0,102.5,2.0,17.65,547.0,596.23,470.25
2018,2,1,13,30,786.0,104.0,2.0,17.7,532.0,602.63,476.02
2018,2,1,13,45,800.0,95.0,2.0,17.8,516.5,612.47,484.58
2018,2,1,14,0,814.0,86.0,2.0,17.9,501.0,619.49,490.94
2018,2,1,14,15,781.5,86.5,1.9,17.75,467.5,604.47,480.34
2018,2,1,14,30,749.0,87.0,1.8,17.6,434.0,586.58,467.58
2018,2,1,14,45,751.0,79.0,1.7,17.5,405.5,578.53,462.37
2018,2,1,15,0,753.0,71.0,1.6,17.4,377.0,567.61,454.71
2018,2,1,15,15,739.5,65.5,1.6,17.4,341.5,547.19,439.85
2018,2,1,15,30,726.0,60.0,1.6,17.4,306.0,524.46,422.82
2018,2,1,15,45,632.5,63.5,1.4,16.25,257.5,466.13,377.91
2018,2,1,16,0,539.0,67.0,1.2,15.1,209.0,406.65,330.95
2018,2,1,16,15,450.5,60.0,1.25,14.55,163.5,339.35,276.66
2018,2,1,16,30,362.0,53.0,1.3,14.0,118.0,271.99,220.44
2018,2,1,16,45,362.5,41.5,1.4,13.4,90.5,252.5,200.69
2018,2,1,17,0,363.0,30.0,1.5,12.8,63.0,229.88,166.8
2018,2,1,17,15,213.5,18.0,1.5,12.6,34.5,126.82,0.0
2018,2,1,17,30,64.0,6.0,1.5,12.4,6.0,31.08,0.0
2018,2,1,17,45,32.0,3.0,1.5,12.2,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,7,15,91.5,8.5,1.3,9.75,13.0,8.1,0.0
2018,2,2,7,30,183.0,17.0,1.4,10.2,26.0,13.82,0.0
2018,2,2,7,45,318.0,28.0,1.5,10.7,63.5,22.34,12.59
2018,2,2,8,0,453.0,39.0,1.6,11.2,101.0,30.46,21.17
2018,2,2,8,15,522.5,45.5,1.7,11.55,142.5,34.15,24.92
2018,2,2,8,30,592.0,52.0,1.8,11.9,184.0,37.81,28.43
2018,2,2,8,45,519.0,72.0,1.85,12.3,206.0,52.42,41.63
2018,2,2,9,0,446.0,92.0,1.9,12.7,228.0,65.73,53.49
2018,2,2,9,15,528.5,93.5,2.0,13.05,276.5,73.58,51.75
2018,2,2,9,30,611.0,95.0,2.1,13.4,325.0,109.56,65.99
2018,2,2,9,45,731.0,79.5,2.15,13.75,381.0,147.94,87.36
2018,2,2,10,0,851.0,64.0,2.2,14.1,437.0,196.66,122.12
2018,2,2,10,15,836.5,72.5,2.2,14.4,461.0,238.28,159.88
2018,2,2,10,30,822.0,81.0,2.2,14.7,485.0,282.16,200.35
2018,2,2,10,45,708.0,118.0,2.2,15.05,478.0,315.77,234.73
2018,2,2,11,0,594.0,155.0,2.2,15.4,471.0,342.37,261.59
2018,2,2,11,15,571.0,167.5,2.2,15.7,479.0,370.27,286.52
2018,2,2,11,30,548.0,180.0,2.2,16.0,487.0,396.65,309.44
2018,2,2,11,45,583.5,171.5,2.2,16.3,503.5,427.86,335.27
2018,2,2,12,0,619.0,163.0,2.2,16.6,520.0,461.63,362.72
2018,2,2,12,15,698.5,140.5,2.2,16.85,544.5,503.15,396.03
2018,2,2,12,30,778.0,118.0,2.2,17.1,569.0,546.13,430.16
2018,2,2,12,45,794.5,110.5,2.2,17.35,567.5,569.29,448.78
2018,2,2,13,0,811.0,103.0,2.2,17.6,566.0,590.08,465.5
2018,2,2,13,15,851.0,89.5,2.2,17.6,565.5,616.51,486.9
2018,2,2,13,30,891.0,76.0,2.2,17.6,565.0,638.38,504.81
2018,2,2,13,45,867.5,78.5,2.2,17.65,540.0,637.3,504.87
2018,2,2,14,0,844.0,81.0,2.2,17.7,515.0,636.23,504.89
2018,2,2,14,15,853.5,74.5,2.1,17.65,493.0,640.23,508.72
2018,2,2,14,30,863.0,68.0,2.0,17.6,471.0,637.31,507.39
2018,2,2,14,45,808.5,72.5,1.9,17.5,428.5,610.79,487.67
2018,2,2,15,0,754.0,77.0,1.8,17.4,386.0,578.11,463.31
2018,2,2,15,15,696.5,77.0,1.8,17.4,341.0,539.25,434.24
2018,2,2,15,30,639.0,77.0,1.8,17.4,296.0,497.23,402.14
2018,2,2,15,45,644.0,67.0,1.45,16.45,263.0,479.75,388.69
2018,2,2,16,0,649.0,57.0,1.1,15.5,230.0,459.71,371.96
2018,2,2,16,15,616.0,49.0,1.15,14.9,189.0,415.27,336.38
2018,2,2,16,30,583.0,41.0,1.2,14.3,148.0,373.83,301.18
2018,2,2,16,45,482.0,35.5,1.25,13.7,107.0,306.41,242.95
2018,2,2,17,0,381.0,30.0,1.3,13.1,66.0,239.78,176.61
2018,2,2,17,15,234.0,19.5,1.3,12.85,37.5,138.98,0.0
2018,2,2,17,30,87.0,9.0,1.3,12.6,9.0,43.34,0.0
2018,2,2,17,45,43.5,4.5,1.35,12.35,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,3,7,15,139.5,10.0,2.1,9.25,17.0,9.53,0.0
2018,2,3,7,30,279.0,20.0,2.2,9.9,34.0,16.71,0.0
2018,2,3,7,45,413.5,28.0,2.3,10.6,73.5,22.27,12.75
2018,2,3,8,0,548.0,36.0,2.4,11.3,113.0,30.25,21.01
2018,2,3,8,15,619.0,41.0,2.4,11.8,158.0,33.07,23.94
2018,2,3,8,30,690.0,46.0,2.4,12.3,203.0,35.96,26.73
2018,2,3,8,45,734.0,49.5,2.45,12.85,247.5,37.49,28.15
2018,2,3,9,0,778.0,53.0,2.5,13.4,292.0,39.08,29.53
2018,2,3,9,15,806.5,56.0,2.5,13.9,334.0,54.17,30.5
2018,2,3,9,30,835.0,59.0,2.5,14.4,376.0,106.72,54.82
2018,2,3,9,45,855.0,61.0,2.55,14.95,413.0,154.13,86.59
2018,2,3,10,0,875.0,63.0,2.6,15.5,450.0,202.38,125.34
2018,2,3,10,15,889.0,64.5,2.55,15.85,481.5,249.55,166.53
2018,2,3,10,30,903.0,66.0,2.5,16.2,513.0,296.55,208.66
2018,2,3,10,45,912.5,67.5,2.5,16.6,538.0,341.79,249.49
2018,2,3,11,0,922.0,69.0,2.5,17.0,563.0,386.04,288.9
2018,2,3,11,15,927.5,69.5,2.45,17.3,580.0,426.6,324.7
2018,2,3,11,30,933.0,70.0,2.4,17.6,597.0,465.43,358.19
2018,2,3,11,45,936.0,70.5,2.4,17.85,607.0,501.18,388.65
2018,2,3,12,0,939.0,71.0,2.4,18.1,617.0,534.68,416.62
2018,2,3,12,15,939.5,71.5,2.35,18.25,619.0,564.47,441.11
2018,2,3,12,30,940.0,72.0,2.3,18.4,621.0,591.6,463.03
2018,2,3,12,45,937.5,71.0,2.25,18.6,614.5,612.68,479.96
2018,2,3,13,0,935.0,70.0,2.2,18.8,608.0,630.71,494.3
2018,2,3,13,15,930.0,70.0,2.15,18.8,594.5,645.19,506.1
2018,2,3,13,30,925.0,70.0,2.1,18.8,581.0,656.49,515.39
2018,2,3,13,45,917.5,69.0,2.1,18.85,560.0,661.92,520.48
2018,2,3,14,0,910.0,68.0,2.1,18.9,539.0,664.11,523.14
2018,2,3,14,15,898.5,66.5,2.0,18.8,511.0,659.98,520.82
2018,2,3,14,30,887.0,65.0,1.9,18.7,483.0,652.71,516.12
2018,2,3,14,45,870.5,63.0,1.8,18.6,449.0,638.65,506.28
2018,2,3,15,0,854.0,61.0,1.7,18.5,415.0,621.78,494.2
2018,2,3,15,15,829.5,58.5,1.7,18.5,375.0,596.7,476.14
2018,2,3,15,30,805.0,56.0,1.7,18.5,335.0,573.83,459.13
2018,2,3,15,45,770.5,53.0,1.35,17.65,292.0,538.06,431.26
2018,2,3,16,0,736.0,50.0,1.0,16.8,249.0,500.98,401.27
2018,2,3,16,15,683.0,45.5,1.0,16.4,204.0,450.86,361.42
2018,2,3,16,30,630.0,41.0,1.0,16.0,159.0,401.05,319.87
2018,2,3,16,45,539.5,35.0,1.0,15.65,116.0,331.53,260.62
2018,2,3,17,0,449.0,29.0,1.0,15.3,73.0,265.04,195.89
2018,2,3,17,15,280.0,19.5,0.95,15.25,42.0,161.28,0.0
2018,2,3,17,30,111.0,10.0,0.9,15.2,11.0,54.25,0.0
2018,2,3,17,45,55.5,5.0,0.9,15.15,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,4,7,15,9.5,5.5,1.4,9.85,6.0,5.24,0.0
2018,2,4,7,30,19.0,11.0,1.4,10.3,12.0,10.07,0.0
2018,2,4,7,45,9.5,21.5,1.4,10.8,22.0,20.08,11.14
2018,2,4,8,0,0.0,32.0,1.4,11.3,32.0,29.72,20.62
2018,2,4,8,15,0.0,43.0,1.5,11.65,43.0,39.89,30.09
2018,2,4,8,30,0.0,54.0,1.6,12.0,54.0,49.83,39.23
2018,2,4,8,45,4.5,59.5,1.65,12.35,61.0,55.11,44.04
2018,2,4,9,0,9.0,65.0,1.7,12.7,68.0,60.32,48.65
2018,2,4,9,15,117.5,108.0,1.75,13.1,153.0,90.37,69.94
2018,2,4,9,30,226.0,151.0,1.8,13.5,238.0,132.9,98.68
2018,2,4,9,45,273.0,164.0,1.9,13.85,279.0,163.57,119.97
2018,2,4,10,0,320.0,177.0,2.0,14.2,320.0,198.7,146.51
2018,2,4,10,15,383.0,178.0,2.0,14.6,360.5,232.17,172.18
2018,2,4,10,30,446.0,179.0,2.0,15.0,401.0,268.05,200.8
2018,2,4,10,45,510.5,171.0,2.05,15.35,437.0,304.6,230.69
2018,2,4,11,0,575.0,163.0,2.1,15.7,473.0,345.36,264.29
2018,2,4,11,15,647.0,146.0,2.1,15.95,505.5,385.81,297.73
2018,2,4,11,30,719.0,129.0,2.1,16.2,538.0,428.59,332.95
2018,2,4,11,45,799.0,110.5,2.1,16.4,572.0,478.11,373.1
2018,2,4,12,0,879.0,92.0,2.1,16.6,606.0,528.14,413.24
2018,2,4,12,15,905.5,84.5,2.1,16.7,616.0,562.92,441.58
2018,2,4,12,30,932.0,77.0,2.1,16.8,626.0,595.73,468.08
2018,2,4,12,45,928.0,77.5,2.05,16.85,619.5,617.43,485.6
2018,2,4,13,0,924.0,78.0,2.0,16.9,613.0,636.09,500.58
2018,2,4,13,15,920.5,76.5,1.95,17.0,599.5,649.87,511.68
2018,2,4,13,30,917.0,75.0,1.9,17.1,586.0,660.48,520.29
2018,2,4,13,45,911.0,73.5,1.9,17.15,565.5,666.33,525.7
2018,2,4,14,0,905.0,72.0,1.9,17.2,545.0,668.97,528.7
2018,2,4,14,15,894.5,69.5,1.85,17.2,516.5,664.38,526.15
2018,2,4,14,30,884.0,67.0,1.8,17.2,488.0,656.63,521.22
2018,2,4,14,45,869.0,65.0,1.7,17.2,454.0,643.53,511.87
2018,2,4,15,0,854.0,63.0,1.6,17.2,420.0,627.61,500.26
2018,2,4,15,15,829.5,61.0,1.6,17.2,380.5,607.44,485.73
2018,2,4,15,30,805.0,59.0,1.6,17.2,341.0,580.75,465.98
2018,2,4,15,45,771.5,55.0,1.35,16.4,297.5,544.22,438.05
2018,2,4,16,0,738.0,51.0,1.1,15.6,254.0,506.33,408.01
2018,2,4,16,15,685.5,46.5,1.1,15.2,208.5,456.21,368.05
2018,2,4,16,30,633.0,42.0,1.1,14.8,163.0,406.35,326.34
2018,2,4,16,45,543.0,36.0,1.15,14.35,119.5,336.58,266.97
2018,2,4,17,0,453.0,30.0,1.2,13.9,76.0,269.76,203.18
2018,2,4,17,15,283.5,20.5,1.2,13.8,44.0,166.12,23.6
2018,2,4,17,30,114.0,11.0,1.2,13.7,12.0,56.8,0.0
2018,2,4,17,45,57.0,5.5,1.2,13.6,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,5,7,15,132.5,11.0,1.05,10.45,18.5,10.48,0.0
2018,2,5,7,30,265.0,22.0,1.1,10.9,37.0,18.4,0.0
2018,2,5,7,45,394.0,30.5,1.15,11.3,76.5,24.3,14.82
2018,2,5,8,0,523.0,39.0,1.2,11.7,116.0,30.04,20.92
2018,2,5,8,15,594.5,44.5,1.3,12.15,161.0,36.04,26.64
2018,2,5,8,30,666.0,50.0,1.4,12.6,206.0,39.24,29.68
2018,2,5,8,45,688.0,56.5,1.45,13.05,246.0,43.19,33.27
2018,2,5,9,0,710.0,63.0,1.5,13.5,286.0,47.03,36.65
2018,2,5,9,15,765.5,62.5,1.55,14.0,333.0,63.05,35.68
2018,2,5,9,30,821.0,62.0,1.6,14.5,380.0,107.8,54.87
2018,2,5,9,45,806.0,71.5,1.65,14.95,408.5,156.89,90.57
2018,2,5,10,0,791.0,81.0,1.7,15.4,437.0,203.8,130.05
2018,2,5,10,15,683.5,114.5,1.8,15.9,437.5,244.71,170.31
2018,2,5,10,30,576.0,148.0,1.9,16.4,438.0,278.53,204.2
2018,2,5,10,45,518.0,173.5,1.95,16.9,443.5,310.79,234.06
2018,2,5,11,0,460.0,199.0,2.0,17.4,449.0,337.72,258.51
2018,2,5,11,15,438.5,212.0,2.0,17.75,456.5,363.01,280.24
2018,2,5,11,30,417.0,225.0,2.0,18.1,464.0,385.95,299.47
2018,2,5,11,45,417.0,229.0,2.0,18.45,471.5,408.57,317.87
2018,2,5,12,0,417.0,233.0,2.0,18.8,479.0,430.17,335.14
2018,2,5,12,15,505.5,206.0,2.0,19.0,505.0,468.65,365.66
2018,2,5,12,30,594.0,179.0,2.0,19.2,531.0,509.49,397.84
2018,2,5,12,45,667.5,154.0,2.0,19.4,546.0,548.13,428.09
2018,2,5,13,0,741.0,129.0,2.0,19.6,561.0,584.32,456.4
2018,2,5,13,15,822.5,102.0,2.0,19.6,571.5,621.91,486.05
2018,2,5,13,30,904.0,75.0,2.0,19.6,582.0,655.9,512.97
2018,2,5,13,45,864.0,81.5,1.95,19.6,552.0,648.52,507.94
2018,2,5,14,0,824.0,88.0,1.9,19.6,522.0,641.07,502.93
2018,2,5,14,15,852.5,76.5,1.85,19.4,505.0,652.1,512.66
2018,2,5,14,30,881.0,65.0,1.8,19.2,488.0,655.91,517.02
2018,2,5,14,45,865.0,63.0,1.75,19.05,454.0,642.07,507.72
2018,2,5,15,0,849.0,61.0,1.7,18.9,420.0,625.43,496.29
2018,2,5,15,15,825.0,59.0,1.7,18.9,380.5,601.12,478.89
2018,2,5,15,30,801.0,57.0,1.7,18.9,341.0,579.11,462.63
2018,2,5,15,45,767.0,53.5,1.45,17.8,297.5,542.8,435.56
2018,2,5,16,0,733.0,50.0,1.2,16.7,254.0,505.18,406.43
2018,2,5,16,15,679.5,46.0,1.25,16.15,209.0,455.02,367.02
2018,2,5,16,30,626.0,42.0,1.3,15.6,164.0,405.2,325.83
2018,2,5,16,45,537.5,36.5,1.35,15.1,121.0,336.6,267.51
2018,2,5,17,0,449.0,31.0,1.4,14.6,78.0,277.83,211.01
2018,2,5,17,15,282.0,20.5,1.4,14.4,45.0,167.92,48.42
2018,2,5,17,30,115.0,10.0,1.4,14.2,12.0,56.65,0.0
2018,2,5,17,45,57.5,5.0,1.4,14.05,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,6,7,15,182.5,10.5,2.7,9.4,21.5,10.01,0.0
2018,2,6,7,30,365.0,21.0,2.8,10.0,43.0,18.9,0.45
2018,2,6,7,45,498.0,27.5,2.9,10.6,86.0,23.39,14.22
2018,2,6,8,0,631.0,34.0,3.0,11.2,129.0,27.92,19.09
2018,2,6,8,15,695.5,38.0,3.05,11.65,176.0,30.02,21.29
2018,2,6,8,30,760.0,42.0,3.1,12.1,223.0,35.58,26.44
2018,2,6,8,45,800.5,45.5,3.2,12.55,270.0,38.25,28.88
2018,2,6,9,0,841.0,49.0,3.3,13.0,317.0,40.83,31.15
2018,2,6,9,15,867.0,51.5,3.35,13.45,360.0,64.84,34.07
2018,2,6,9,30,893.0,54.0,3.4,13.9,403.0,114.88,57.67
2018,2,6,9,45,910.5,55.5,3.45,14.35,440.5,164.66,92.78
2018,2,6,10,0,928.0,57.0,3.5,14.8,478.0,215.0,134.43
2018,2,6,10,15,941.0,58.0,3.5,15.15,510.5,264.21,178.23
2018,2,6,10,30,954.0,59.0,3.5,15.5,543.0,313.08,222.66
2018,2,6,10,45,962.5,60.5,3.5,15.9,568.5,360.4,265.78
2018,2,6,11,0,971.0,62.0,3.5,16.3,594.0,406.56,307.24
2018,2,6,11,15,976.5,62.0,3.5,16.55,611.5,448.73,344.88
2018,2,6,11,30,982.0,62.0,3.5,16.8,629.0,489.02,380.11
2018,2,6,11,45,984.5,62.0,3.5,17.05,638.5,525.85,411.8
2018,2,6,12,0,987.0,62.0,3.5,17.3,648.0,560.23,440.8
2018,2,6,12,15,985.5,63.0,3.45,17.4,650.0,590.91,466.41
2018,2,6,12,30,984.0,64.0,3.4,17.5,652.0,618.67,489.25
2018,2,6,12,45,979.5,65.0,3.4,17.65,645.5,641.68,508.11
2018,2,6,13,0,975.0,66.0,3.4,17.8,639.0,661.48,524.25
2018,2,6,13,15,970.5,65.5,3.35,17.8,625.0,676.41,536.68
2018,2,6,13,30,966.0,65.0,3.3,17.8,611.0,688.02,546.48
2018,2,6,13,45,957.5,64.0,3.25,17.8,589.0,693.14,551.37
2018,2,6,14,0,949.0,63.0,3.2,17.8,567.0,694.87,553.66
2018,2,6,14,15,937.0,62.0,3.05,17.65,538.0,690.95,551.56
2018,2,6,14,30,925.0,61.0,2.9,17.5,509.0,683.76,546.95
2018,2,6,14,45,909.0,59.0,2.75,17.35,473.5,669.64,537.06
2018,2,6,15,0,893.0,57.0,2.6,17.2,438.0,652.55,524.78
2018,2,6,15,15,870.5,55.5,2.6,17.2,398.0,629.18,507.83
2018,2,6,15,30,848.0,54.0,2.6,17.2,358.0,603.5,488.65
2018,2,6,15,45,814.5,51.0,2.15,16.1,313.5,567.18,460.8
2018,2,6,16,0,781.0,48.0,1.7,15.0,269.0,533.95,434.0
2018,2,6,16,15,728.5,44.5,1.7,14.3,222.0,483.7,394.09
2018,2,6,16,30,676.0,41.0,1.7,13.6,175.0,433.64,352.29
2018,2,6,16,45,589.0,35.5,1.65,12.85,130.0,364.19,292.72
2018,2,6,17,0,502.0,30.0,1.6,12.1,85.0,297.71,230.25
2018,2,6,17,15,335.0,21.5,1.6,11.95,50.5,195.07,79.56
2018,2,6,17,30,168.0,13.0,1.6,11.8,16.0,81.82,0.0
2018,2,6,17,45,84.0,6.5,1.55,11.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,7,7,15,149.5,11.5,2.4,8.35,21.0,10.96,0.0
2018,2,7,7,30,299.0,23.0,2.5,9.0,42.0,19.05,2.75
2018,2,7,7,45,426.5,31.0,2.6,9.65,83.0,24.46,15.35
2018,2,7,8,0,554.0,39.0,2.7,10.3,124.0,32.55,23.32
2018,2,7,8,15,621.5,44.0,2.7,10.85,169.5,35.27,26.11
2018,2,7,8,30,689.0,49.0,2.7,11.4,215.0,38.05,28.77
2018,2,7,8,45,731.5,53.0,2.7,11.9,260.5,39.92,30.47
2018,2,7,9,0,774.0,57.0,2.7,12.4,306.0,41.81,32.1
2018,2,7,9,15,802.5,60.0,2.65,12.95,348.5,66.75,35.52
2018,2,7,9,30,831.0,63.0,2.6,13.5,391.0,114.53,59.21
2018,2,7,9,45,850.5,65.0,2.55,14.1,428.5,167.43,97.6
2018,2,7,10,0,870.0,67.0,2.5,14.7,466.0,215.94,137.61
2018,2,7,10,15,884.5,69.0,2.45,15.15,498.0,263.91,179.88
2018,2,7,10,30,899.0,71.0,2.4,15.6,530.0,311.79,222.76
2018,2,7,10,45,909.0,71.5,2.3,16.0,555.0,356.59,263.02
2018,2,7,11,0,919.0,72.0,2.2,16.4,580.0,400.4,301.71
2018,2,7,11,15,925.5,73.0,2.15,16.7,598.0,442.08,338.01
2018,2,7,11,30,932.0,74.0,2.1,17.0,616.0,482.11,372.03
2018,2,7,11,45,935.0,74.5,2.05,17.3,626.0,518.17,402.12
2018,2,7,12,0,938.0,75.0,2.0,17.6,636.0,551.97,429.65
2018,2,7,12,15,936.0,76.5,1.95,17.75,638.0,581.67,453.63
2018,2,7,12,30,934.0,78.0,1.9,17.9,640.0,608.58,474.96
2018,2,7,12,45,929.0,79.0,1.85,18.1,633.5,630.36,491.97
2018,2,7,13,0,924.0,80.0,1.8,18.3,627.0,649.05,506.38
2018,2,7,13,15,919.0,79.0,1.8,18.35,613.0,662.52,517.43
2018,2,7,13,30,914.0,78.0,1.8,18.4,599.0,672.79,526.03
2018,2,7,13,45,905.5,77.5,1.75,18.5,578.0,678.14,530.51
2018,2,7,14,0,897.0,77.0,1.7,18.6,557.0,680.27,532.6
2018,2,7,14,15,885.5,75.0,1.65,18.5,528.5,675.57,530.14
2018,2,7,14,30,874.0,73.0,1.6,18.4,500.0,667.75,525.38
2018,2,7,14,45,857.0,71.0,1.55,18.3,465.5,657.5,518.6
2018,2,7,15,0,840.0,69.0,1.5,18.2,431.0,640.44,506.81
2018,2,7,15,15,815.0,66.5,1.5,18.2,391.0,614.98,488.78
2018,2,7,15,30,790.0,64.0,1.5,18.2,351.0,587.26,468.64
2018,2,7,15,45,755.0,60.5,1.25,17.25,307.0,550.24,440.88
2018,2,7,16,0,720.0,57.0,1.0,16.3,263.0,511.88,411.08
2018,2,7,16,15,666.0,52.5,1.05,15.6,217.5,460.51,371.47
2018,2,7,16,30,612.0,48.0,1.1,14.9,172.0,413.91,333.38
2018,2,7,16,45,524.0,41.0,1.15,14.2,127.5,344.22,274.96
2018,2,7,17,0,436.0,34.0,1.2,13.5,83.0,278.39,215.2
2018,2,7,17,15,283.0,23.5,1.2,13.25,49.5,176.16,85.9
2018,2,7,17,30,130.0,13.0,1.2,13.0,16.0,66.57,0.0
2018,2,7,17,45,65.0,6.5,1.2,12.75,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,8.4,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,2,8,7,15,174.0,14.0,1.2,9.1,24.0,13.34,0.0
2018,2,8,7,30,325.0,25.0,1.2,9.7,46.0,20.9,5.49
2018,2,8,7,45,441.5,32.5,1.2,10.3,87.0,25.71,16.53
2018,2,8,8,0,558.0,40.0,1.2,10.9,128.0,33.36,24.06
2018,2,8,8,15,626.0,45.5,1.15,11.3,174.5,36.51,27.24
2018,2,8,8,30,694.0,51.0,1.1,11.7,221.0,39.7,30.26
2018,2,8,8,45,737.0,54.5,1.0,12.15,266.5,41.06,31.51
2018,2,8,9,0,780.0,58.0,0.9,12.6,312.0,42.49,32.74
2018,2,8,9,15,811.5,60.5,0.9,13.2,355.5,70.0,36.66
2018,2,8,9,30,843.0,63.0,0.9,13.8,399.0,118.23,61.07
2018,2,8,9,45,866.5,64.0,0.85,14.4,437.5,171.62,99.69
2018,2,8,10,0,890.0,65.0,0.8,15.0,476.0,220.91,139.83
2018,2,8,10,15,904.0,66.0,0.85,15.55,508.0,268.93,181.65
2018,2,8,10,30,918.0,67.0,0.9,16.1,540.0,316.74,223.84
2018,2,8,10,45,928.0,68.5,0.95,16.65,566.0,363.29,264.76
2018,2,8,11,0,938.0,70.0,1.0,17.2,592.0,408.85,304.07
2018,2,8,11,15,944.0,70.5,1.0,17.6,610.0,450.67,339.56
2018,2,8,11,30,950.0,71.0,1.0,18.0,628.0,490.75,372.71
2018,2,8,11,45,954.0,71.0,1.0,18.4,638.0,527.45,402.41
2018,2,8,12,0,958.0,71.0,1.0,18.8,648.0,561.89,429.6
2018,2,8,12,15,959.0,71.0,1.05,19.0,650.5,592.28,453.9
2018,2,8,12,30,960.0,71.0,1.1,19.2,653.0,619.95,475.75
2018,2,8,12,45,959.0,70.5,1.1,19.4,647.5,643.06,493.54
2018,2,8,13,0,958.0,70.0,1.1,19.6,642.0,663.13,508.86
2018,2,8,13,15,954.0,69.0,1.15,19.65,628.0,677.64,520.83
2018,2,8,13,30,950.0,68.0,1.2,19.7,614.0,688.87,530.39
2018,2,8,13,45,943.0,67.0,1.25,19.7,592.5,694.85,536.26
2018,2,8,14,0,936.0,66.0,1.3,19.7,571.0,697.47,539.74
2018,2,8,14,15,925.0,65.0,1.3,19.6,542.5,694.15,538.54
2018,2,8,14,30,914.0,64.0,1.3,19.5,514.0,687.6,535.1
2018,2,8,14,45,898.0,62.0,1.3,19.4,479.0,673.44,526.31
2018,2,8,15,0,882.0,60.0,1.3,19.3,444.0,656.35,515.21
2018,2,8,15,15,859.5,58.0,1.3,19.3,403.5,632.32,498.52
2018,2,8,15,30,837.0,56.0,1.3,19.3,363.0,605.98,479.7
2018,2,8,15,45,805.0,52.5,1.2,18.2,318.5,574.45,457.48
2018,2,8,16,0,773.0,49.0,1.1,17.1,274.0,536.82,429.77
2018,2,8,16,15,725.0,45.5,1.2,16.45,228.0,488.86,393.28
2018,2,8,16,30,677.0,42.0,1.3,15.8,182.0,440.9,354.58
2018,2,8,16,45,596.5,36.5,1.35,15.15,136.5,374.08,298.49
2018,2,8,17,0,516.0,31.0,1.4,14.5,91.0,309.91,240.19
2018,2,8,17,15,349.5,22.5,1.45,14.25,55.0,208.07,115.16
2018,2,8,17,30,183.0,14.0,1.5,14.0,19.0,90.27,0.0
2018,2,8,17,45,91.5,7.0,1.5,13.7,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,6,45,17.0,1.5,0.85,10.0,1.0,0.0,0.0
2018,2,9,7,0,34.0,3.0,0.9,10.0,2.0,0.0,0.0
2018,2,9,7,15,215.5,13.5,0.9,10.5,26.5,12.87,0.0
2018,2,9,7,30,397.0,24.0,0.9,11.0,51.0,21.62,7.4
2018,2,9,7,45,506.5,30.0,0.9,11.5,93.0,25.43,16.32
2018,2,9,8,0,616.0,36.0,0.9,12.0,135.0,29.35,20.46
2018,2,9,8,15,679.0,40.0,0.85,12.4,182.0,31.39,22.57
2018,2,9,8,30,742.0,44.0,0.8,12.8,229.0,33.5,24.59
2018,2,9,8,45,773.0,48.5,0.75,13.25,273.5,35.95,26.8
2018,2,9,9,0,804.0,53.0,0.7,13.7,318.0,38.36,28.89
2018,2,9,9,15,838.5,54.0,0.65,14.25,362.5,74.04,37.95
2018,2,9,9,30,873.0,55.0,0.6,14.8,407.0,122.65,62.71
2018,2,9,9,45,890.5,58.0,0.6,15.4,445.5,173.02,99.18
2018,2,9,10,0,908.0,61.0,0.6,16.0,484.0,224.03,141.03
2018,2,9,10,15,920.5,62.0,0.75,16.5,516.0,272.57,183.45
2018,2,9,10,30,933.0,63.0,0.9,17.0,548.0,320.75,226.17
2018,2,9,10,45,941.0,65.0,1.0,17.5,573.5,367.78,267.63
2018,2,9,11,0,949.0,67.0,1.1,18.0,599.0,413.65,307.37
2018,2,9,11,15,953.5,67.5,1.25,18.3,616.5,455.32,343.52
2018,2,9,11,30,958.0,68.0,1.4,18.6,634.0,495.11,377.4
2018,2,9,11,45,905.0,86.0,1.5,18.85,627.5,521.87,400.66
2018,2,9,12,0,852.0,104.0,1.6,19.1,621.0,542.63,418.61
2018,2,9,12,15,848.0,105.5,1.65,19.25,621.5,569.8,440.73
2018,2,9,12,30,844.0,107.0,1.7,19.4,622.0,594.29,460.39
2018,2,9,12,45,806.5,116.0,1.75,19.55,604.5,603.64,468.43
2018,2,9,13,0,769.0,125.0,1.8,19.7,587.0,609.49,473.71
2018,2,9,13,15,853.0,99.5,1.85,19.7,601.5,652.03,507.16
2018,2,9,13,30,937.0,74.0,1.9,19.7,616.0,690.91,537.58
2018,2,9,13,45,891.0,82.5,1.9,19.75,583.5,681.53,531.2
2018,2,9,14,0,845.0,91.0,1.9,19.8,551.0,672.04,524.9
2018,2,9,14,15,794.0,94.5,1.85,19.65,509.0,647.21,507.63
2018,2,9,14,30,743.0,98.0,1.8,19.5,467.0,621.43,489.49
2018,2,9,14,45,714.0,96.5,1.8,19.4,431.5,600.64,475.31
2018,2,9,15,0,685.0,95.0,1.8,19.3,396.0,577.55,459.12
2018,2,9,15,15,628.0,96.0,1.8,19.3,352.5,537.09,429.14
2018,2,9,15,30,571.0,97.0,1.8,19.3,309.0,495.51,397.79
2018,2,9,15,45,600.5,81.5,1.6,18.05,280.5,488.56,394.36
2018,2,9,16,0,630.0,66.0,1.4,16.8,252.0,477.88,387.01
2018,2,9,16,15,494.5,67.0,1.45,15.95,197.5,387.91,316.12
2018,2,9,16,30,359.0,68.0,1.5,15.1,143.0,300.32,244.93
2018,2,9,16,45,325.0,53.0,1.6,14.25,108.0,256.31,207.31
2018,2,9,17,0,291.0,38.0,1.7,13.4,73.0,214.71,168.72
2018,2,9,17,15,213.0,26.0,1.75,13.05,45.5,151.57,91.28
2018,2,9,17,30,135.0,14.0,1.8,12.7,18.0,70.58,0.0
2018,2,9,17,45,67.5,7.0,1.85,12.35,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,45,9.5,1.0,1.8,7.5,0.5,0.0,0.0
2018,2,10,7,0,19.0,2.0,1.8,7.7,1.0,0.0,0.0
2018,2,10,7,15,161.0,14.0,1.9,8.3,24.5,13.34,0.0
2018,2,10,7,30,303.0,26.0,2.0,8.9,48.0,21.47,8.65
2018,2,10,7,45,455.5,32.0,2.1,9.5,93.0,24.91,16.09
2018,2,10,8,0,608.0,38.0,2.2,10.1,138.0,31.09,22.18
2018,2,10,8,15,671.0,42.5,2.25,10.6,185.0,33.48,24.61
2018,2,10,8,30,734.0,47.0,2.3,11.1,232.0,35.92,26.92
2018,2,10,8,45,774.5,50.0,2.35,11.6,278.5,37.06,27.94
2018,2,10,9,0,815.0,53.0,2.4,12.1,325.0,43.65,33.8
2018,2,10,9,15,840.5,55.5,2.55,12.7,368.0,78.11,40.22
2018,2,10,9,30,866.0,58.0,2.7,13.3,411.0,127.39,67.03
2018,2,10,9,45,758.0,88.5,2.85,13.9,418.0,177.93,110.32
2018,2,10,10,0,650.0,119.0,3.0,14.5,425.0,218.33,149.44
2018,2,10,10,15,528.5,158.0,3.15,14.75,417.5,255.69,187.26
2018,2,10,10,30,407.0,197.0,3.3,15.0,410.0,281.42,214.4
2018,2,10,10,45,324.0,225.5,3.4,15.3,400.0,301.75,234.55
2018,2,10,11,0,241.0,254.0,3.5,15.6,390.0,313.91,246.85
2018,2,10,11,15,301.0,249.0,3.6,15.7,424.5,347.0,273.62
2018,2,10,11,30,361.0,244.0,3.7,15.8,459.0,385.11,304.55
2018,2,10,11,45,376.0,246.5,3.75,15.9,473.5,411.32,326.22
2018,2,10,12,0,391.0,249.0,3.8,16.0,488.0,437.58,347.77
2018,2,10,12,15,416.0,242.0,3.95,16.05,497.0,463.22,369.02
2018,2,10,12,30,441.0,235.0,4.1,16.1,506.0,486.8,388.66
2018,2,10,12,45,543.5,201.0,4.2,16.1,532.0,530.44,424.8
2018,2,10,13,0,646.0,167.0,4.3,16.1,558.0,578.6,464.35
2018,2,10,13,15,746.5,131.5,4.35,16.0,574.0,621.67,500.07
2018,2,10,13,30,847.0,96.0,4.4,15.9,590.0,662.46,534.1
2018,2,10,13,45,805.5,103.0,4.45,15.85,559.5,653.89,528.45
2018,2,10,14,0,764.0,110.0,4.5,15.8,529.0,643.57,521.49
2018,2,10,14,15,673.0,126.5,4.45,15.6,482.0,606.01,492.76
2018,2,10,14,30,582.0,143.0,4.4,15.4,435.0,565.07,461.09
2018,2,10,14,45,599.0,128.0,4.3,15.2,410.5,561.4,459.86
2018,2,10,15,0,616.0,113.0,4.2,15.0,386.0,554.89,456.14
2018,2,10,15,15,725.0,84.5,4.2,15.0,377.5,589.93,485.84
2018,2,10,15,30,834.0,56.0,4.2,15.0,369.0,610.98,504.2
2018,2,10,15,45,825.0,52.0,3.85,14.3,330.5,588.3,486.69
2018,2,10,16,0,816.0,48.0,3.5,13.6,292.0,563.31,466.72
2018,2,10,16,15,771.0,44.0,3.45,13.05,244.0,515.27,427.62
2018,2,10,16,30,726.0,40.0,3.4,12.5,196.0,471.27,389.79
2018,2,10,16,45,584.0,38.5,3.35,11.95,144.0,374.66,307.46
2018,2,10,17,0,442.0,37.0,3.3,11.4,92.0,289.99,231.8
2018,2,10,17,15,298.0,25.5,3.4,11.05,55.5,192.98,126.08
2018,2,10,17,30,154.0,14.0,3.5,10.7,19.0,79.2,0.0
2018,2,10,17,45,77.0,7.0,3.55,10.4,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.15,5.5,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,1.3,5.6,3.0,0.0,0.0
2018,2,11,7,15,235.5,15.0,1.45,6.2,31.0,14.3,0.0
2018,2,11,7,30,432.0,26.0,1.6,6.8,59.0,23.4,11.15
2018,2,11,7,45,515.5,33.5,1.75,7.45,100.5,28.63,19.61
2018,2,11,8,0,599.0,41.0,1.9,8.1,142.0,33.81,24.87
2018,2,11,8,15,584.0,52.0,2.2,8.65,175.5,38.31,29.22
2018,2,11,8,30,569.0,63.0,2.5,9.2,209.0,45.32,35.68
2018,2,11,8,45,315.0,79.5,2.8,9.75,163.0,56.37,45.66
2018,2,11,9,0,61.0,96.0,3.1,10.3,117.0,83.16,69.62
2018,2,11,9,15,36.0,104.0,3.3,10.6,117.0,92.19,72.88
2018,2,11,9,30,11.0,112.0,3.5,10.9,117.0,102.48,81.89
2018,2,11,9,45,14.0,138.0,3.75,11.25,144.5,126.03,101.3
2018,2,11,10,0,17.0,164.0,4.0,11.6,172.0,150.06,120.95
2018,2,11,10,15,55.5,197.5,4.0,11.5,226.5,185.19,148.64
2018,2,11,10,30,94.0,231.0,4.0,11.4,281.0,228.24,183.11
2018,2,11,10,45,64.0,211.0,4.0,11.35,245.5,208.96,168.28
2018,2,11,11,0,34.0,191.0,4.0,11.3,210.0,185.43,149.61
2018,2,11,11,15,25.0,201.0,4.05,11.15,215.5,193.36,156.36
2018,2,11,11,30,16.0,211.0,4.1,11.0,221.0,201.21,162.88
2018,2,11,11,45,36.0,232.0,4.1,10.8,254.0,231.62,187.94
2018,2,11,12,0,56.0,253.0,4.1,10.6,287.0,264.37,214.89
2018,2,11,12,15,145.5,259.5,4.3,10.55,349.5,326.39,266.37
2018,2,11,12,30,235.0,266.0,4.5,10.5,412.0,395.05,323.07
2018,2,11,12,45,224.0,273.0,4.75,10.4,411.0,400.48,328.11
2018,2,11,13,0,213.0,280.0,5.0,10.3,410.0,408.59,335.39
2018,2,11,13,15,121.5,220.5,5.2,10.25,294.5,297.51,245.11
2018,2,11,13,30,30.0,161.0,5.4,10.2,179.0,175.47,143.24
2018,2,11,13,45,153.5,185.5,5.6,10.2,271.0,290.88,242.23
2018,2,11,14,0,277.0,210.0,5.8,10.2,363.0,411.41,343.46
2018,2,11,14,15,408.0,179.0,5.8,10.15,392.0,480.78,402.8
2018,2,11,14,30,539.0,148.0,5.8,10.1,421.0,539.51,453.41
2018,2,11,14,45,683.0,113.0,5.8,10.1,434.5,604.5,508.68
2018,2,11,15,0,827.0,78.0,5.8,10.1,448.0,656.49,553.22
2018,2,11,15,15,802.5,75.5,5.8,10.1,408.0,631.09,533.31
2018,2,11,15,30,778.0,73.0,5.8,10.1,368.0,603.4,511.41
2018,2,11,15,45,746.0,68.5,5.7,9.75,324.0,566.64,481.98
2018,2,11,16,0,714.0,64.0,5.6,9.4,280.0,528.41,450.44
2018,2,11,16,15,668.5,58.0,5.5,9.1,234.0,483.37,411.85
2018,2,11,16,30,623.0,52.0,5.4,8.8,188.0,434.98,368.98
2018,2,11,16,45,542.5,45.5,5.25,8.45,143.0,367.94,308.66
2018,2,11,17,0,462.0,39.0,5.1,8.1,98.0,303.98,248.3
2018,2,11,17,15,314.0,28.5,5.05,7.95,61.0,205.94,143.18
2018,2,11,17,30,166.0,18.0,5.0,7.8,24.0,88.76,0.0
2018,2,11,17,45,83.0,9.0,4.95,7.65,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.85,7.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.75,7.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
