Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,22,15,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.7,4.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.65,3.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.6,3.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.55,3.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,3.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,6,45,33.5,3.0,2.25,4.0,2.5,0.0,0.0
2018,2,12,7,0,67.0,6.0,2.2,4.3,5.0,0.0,0.0
2018,2,12,7,15,246.0,16.0,2.35,4.95,32.5,15.25,0.0
2018,2,12,7,30,425.0,26.0,2.5,5.6,60.0,23.14,11.87
2018,2,12,7,45,531.5,31.5,2.6,6.25,103.5,26.41,17.82
2018,2,12,8,0,638.0,37.0,2.7,6.9,147.0,29.85,21.44
2018,2,12,8,15,697.5,41.5,2.85,7.35,195.0,32.33,23.94
2018,2,12,8,30,757.0,46.0,3.0,7.8,243.0,34.83,26.31
2018,2,12,8,45,794.5,49.0,3.1,8.25,290.0,40.78,31.74
2018,2,12,9,0,832.0,52.0,3.2,8.7,337.0,42.9,33.58
2018,2,12,9,15,855.5,55.0,3.15,9.05,380.0,84.35,43.07
2018,2,12,9,30,879.0,58.0,3.1,9.4,423.0,134.85,72.88
2018,2,12,9,45,893.5,61.5,3.1,9.7,461.5,185.89,112.76
2018,2,12,10,0,908.0,65.0,3.1,10.0,500.0,237.29,157.6
2018,2,12,10,15,921.0,66.5,3.05,10.3,532.5,286.76,202.8
2018,2,12,10,30,934.0,68.0,3.0,10.6,565.0,335.93,248.12
2018,2,12,10,45,943.0,68.5,2.95,10.85,590.5,382.33,290.89
2018,2,12,11,0,952.0,69.0,2.9,11.1,616.0,427.6,331.87
2018,2,12,11,15,957.5,70.0,2.9,11.3,634.0,470.51,370.16
2018,2,12,11,30,963.0,71.0,2.9,11.5,652.0,511.62,406.04
2018,2,12,11,45,965.0,72.0,2.85,11.65,662.5,549.01,438.05
2018,2,12,12,0,967.0,73.0,2.8,11.8,673.0,583.99,467.38
2018,2,12,12,15,966.0,73.5,2.75,11.9,674.5,614.25,492.5
2018,2,12,12,30,965.0,74.0,2.7,12.0,676.0,641.65,514.89
2018,2,12,12,45,961.5,74.5,2.7,12.1,670.0,664.56,533.68
2018,2,12,13,0,958.0,75.0,2.7,12.2,664.0,684.32,549.81
2018,2,12,13,15,954.0,74.0,2.7,12.2,650.0,698.96,562.16
2018,2,12,13,30,950.0,73.0,2.7,12.2,636.0,710.3,571.92
2018,2,12,13,45,933.5,75.0,2.7,12.2,612.0,713.22,575.13
2018,2,12,14,0,917.0,77.0,2.7,12.2,588.0,712.73,575.55
2018,2,12,14,15,906.0,75.0,2.65,12.15,559.0,708.24,572.97
2018,2,12,14,30,895.0,73.0,2.6,12.1,530.0,700.52,568.11
2018,2,12,14,45,889.0,69.5,2.6,12.05,497.5,691.35,562.53
2018,2,12,15,0,883.0,66.0,2.6,12.0,465.0,679.1,554.65
2018,2,12,15,15,691.5,91.5,2.6,12.0,387.0,582.16,479.32
2018,2,12,15,30,500.0,117.0,2.6,12.0,309.0,474.94,394.06
2018,2,12,15,45,438.0,108.0,2.35,11.5,261.5,419.48,350.17
2018,2,12,16,0,376.0,99.0,2.1,11.0,214.0,364.76,305.56
2018,2,12,16,15,479.5,76.5,2.05,10.25,198.5,396.02,332.14
2018,2,12,16,30,583.0,54.0,2.0,9.5,183.0,417.39,348.44
2018,2,12,16,45,553.0,44.5,1.95,8.75,143.5,374.55,309.95
2018,2,12,17,0,523.0,35.0,1.9,8.0,104.0,326.19,264.39
2018,2,12,17,15,362.0,26.5,2.0,7.7,65.0,229.68,164.4
2018,2,12,17,30,201.0,18.0,2.1,7.4,26.0,104.59,0.0
2018,2,12,17,45,100.5,9.0,2.25,7.15,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.8,3.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,13,6,45,32.0,3.5,2.5,3.1,3.0,0.0,0.0
2018,2,13,7,0,64.0,7.0,2.5,3.4,6.0,0.0,0.0
2018,2,13,7,15,236.5,17.5,2.6,4.05,34.0,16.68,0.0
2018,2,13,7,30,409.0,28.0,2.7,4.7,62.0,22.88,12.39
2018,2,13,7,45,514.5,35.5,2.85,5.3,107.0,30.25,21.4
2018,2,13,8,0,620.0,43.0,3.0,5.9,152.0,35.39,26.6
2018,2,13,8,15,680.5,47.5,2.95,6.5,200.0,37.56,28.83
2018,2,13,8,30,741.0,52.0,2.9,7.1,248.0,39.82,30.97
2018,2,13,8,45,779.0,56.0,2.85,7.75,295.5,41.61,32.56
2018,2,13,9,0,817.0,60.0,2.8,8.4,343.0,43.42,34.09
2018,2,13,9,15,845.0,62.5,2.7,9.0,387.0,87.18,44.52
2018,2,13,9,30,873.0,65.0,2.6,9.6,431.0,143.02,79.54
2018,2,13,9,45,893.5,66.0,2.45,10.2,470.0,192.89,118.31
2018,2,13,10,0,914.0,67.0,2.3,10.8,509.0,243.61,162.06
2018,2,13,10,15,925.5,69.0,2.2,11.2,541.5,293.56,207.3
2018,2,13,10,30,937.0,71.0,2.1,11.6,574.0,343.07,252.3
2018,2,13,10,45,945.5,72.0,1.95,12.0,599.5,390.02,294.54
2018,2,13,11,0,954.0,73.0,1.8,12.4,625.0,435.8,334.68
2018,2,13,11,15,959.5,74.0,1.65,12.65,643.5,478.94,371.68
2018,2,13,11,30,965.0,75.0,1.5,12.9,662.0,520.25,405.97
2018,2,13,11,45,967.5,75.5,1.35,13.15,672.0,557.59,436.03
2018,2,13,12,0,970.0,76.0,1.2,13.4,682.0,592.53,463.16
2018,2,13,12,15,971.0,76.0,1.1,13.55,684.5,623.59,487.03
2018,2,13,12,30,972.0,76.0,1.0,13.7,687.0,651.86,508.13
2018,2,13,12,45,969.5,75.5,0.9,13.9,680.5,674.57,524.53
2018,2,13,13,0,967.0,75.0,0.8,14.1,674.0,694.11,538.2
2018,2,13,13,15,962.5,74.5,0.75,14.2,660.0,709.11,549.16
2018,2,13,13,30,958.0,74.0,0.7,14.3,646.0,720.78,557.61
2018,2,13,13,45,950.0,73.5,0.65,14.35,624.0,726.74,561.65
2018,2,13,14,0,942.0,73.0,0.6,14.4,602.0,729.31,563.3
2018,2,13,14,15,931.0,72.0,0.6,14.35,573.5,725.92,561.92
2018,2,13,14,30,920.0,71.0,0.6,14.3,545.0,719.25,558.44
2018,2,13,14,45,904.0,70.0,0.6,14.25,509.5,706.01,550.44
2018,2,13,15,0,888.0,69.0,0.6,14.2,474.0,689.83,540.44
2018,2,13,15,15,866.0,66.0,0.6,14.2,432.5,664.48,523.72
2018,2,13,15,30,844.0,63.0,0.6,14.2,391.0,641.44,507.82
2018,2,13,15,45,812.0,60.5,0.6,13.6,345.5,605.68,483.1
2018,2,13,16,0,780.0,58.0,0.6,13.0,300.0,568.32,456.27
2018,2,13,16,15,732.5,53.5,0.75,12.35,252.0,518.07,419.75
2018,2,13,16,30,685.0,49.0,0.9,11.7,204.0,467.67,380.69
2018,2,13,16,45,608.5,43.0,1.0,11.05,156.5,400.14,325.1
2018,2,13,17,0,532.0,37.0,1.1,10.4,109.0,334.8,267.87
2018,2,13,17,15,380.0,28.0,1.15,10.05,69.0,242.17,175.54
2018,2,13,17,30,228.0,19.0,1.2,9.7,29.0,118.12,0.0
2018,2,13,17,45,114.0,9.5,1.3,9.35,14.5,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.2,5.75,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.2,5.8,6.0,5.72,0.0
2018,2,14,7,15,173.5,18.0,1.2,6.35,31.0,17.16,0.0
2018,2,14,7,30,292.0,30.0,1.2,6.9,56.0,24.54,14.14
2018,2,14,7,45,433.0,38.0,1.25,7.45,103.0,29.65,20.78
2018,2,14,8,0,574.0,46.0,1.3,8.0,150.0,34.71,25.83
2018,2,14,8,15,612.5,53.5,1.4,8.4,193.0,39.04,30.0
2018,2,14,8,30,651.0,61.0,1.5,8.8,236.0,43.2,33.87
2018,2,14,8,45,513.5,91.5,1.55,9.2,245.0,65.94,54.44
2018,2,14,9,0,376.0,122.0,1.6,9.6,254.0,85.35,71.7
2018,2,14,9,15,299.5,138.5,1.75,10.1,252.0,121.78,89.61
2018,2,14,9,30,223.0,155.0,1.9,10.6,250.0,144.91,108.3
2018,2,14,9,45,117.0,157.0,2.05,11.05,207.0,149.79,116.32
2018,2,14,10,0,11.0,159.0,2.2,11.5,164.0,145.27,116.86
2018,2,14,10,15,21.0,171.5,2.3,11.9,182.5,160.05,128.43
2018,2,14,10,30,31.0,184.0,2.4,12.3,201.0,172.89,138.44
2018,2,14,10,45,128.0,224.5,2.5,12.7,298.5,241.23,192.02
2018,2,14,11,0,225.0,265.0,2.6,13.1,396.0,321.23,254.85
2018,2,14,11,15,284.0,264.0,2.65,13.3,434.5,357.8,283.95
2018,2,14,11,30,343.0,263.0,2.7,13.5,473.0,399.59,317.46
2018,2,14,11,45,375.5,257.5,2.8,13.7,491.0,427.37,340.2
2018,2,14,12,0,408.0,252.0,2.9,13.9,509.0,456.1,363.67
2018,2,14,12,15,380.0,252.5,2.95,13.9,492.5,456.92,365.25
2018,2,14,12,30,352.0,253.0,3.0,13.9,476.0,455.02,364.59
2018,2,14,12,45,635.5,171.0,3.1,13.9,569.0,570.12,457.95
2018,2,14,13,0,919.0,89.0,3.2,13.9,662.0,682.19,547.27
2018,2,14,13,15,864.5,104.0,3.3,13.75,634.0,682.52,548.12
2018,2,14,13,30,810.0,119.0,3.4,13.6,606.0,676.44,544.73
2018,2,14,13,45,712.0,140.5,3.55,13.45,558.0,645.67,522.08
2018,2,14,14,0,614.0,162.0,3.7,13.3,510.0,608.94,494.51
2018,2,14,14,15,753.5,119.0,3.8,13.05,525.0,665.34,542.12
2018,2,14,14,30,893.0,76.0,3.9,12.8,540.0,710.29,579.6
2018,2,14,14,45,885.5,72.0,4.0,12.5,506.5,699.5,573.25
2018,2,14,15,0,878.0,68.0,4.1,12.2,473.0,685.61,564.86
2018,2,14,15,15,856.5,66.0,4.1,12.2,432.5,666.51,551.43
2018,2,14,15,30,835.0,64.0,4.1,12.2,392.0,640.33,531.72
2018,2,14,15,45,805.5,61.0,4.1,11.3,347.0,605.56,506.36
2018,2,14,16,0,776.0,58.0,4.1,10.4,302.0,569.13,478.65
2018,2,14,16,15,730.5,53.5,3.9,9.75,254.5,519.96,438.35
2018,2,14,16,30,685.0,49.0,3.7,9.1,207.0,470.56,396.23
2018,2,14,16,45,608.0,43.5,3.5,8.45,159.5,403.0,337.13
2018,2,14,17,0,531.0,38.0,3.3,7.8,112.0,343.98,282.23
2018,2,14,17,15,378.5,29.0,3.3,7.5,71.0,243.99,183.97
2018,2,14,17,30,226.0,20.0,3.3,7.2,30.0,137.44,0.0
2018,2,14,17,45,113.0,10.0,3.35,6.9,15.0,55.62,0.0
2018,2,14,18,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.35,3.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,3.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,15,6,45,39.5,3.5,3.05,3.55,3.5,0.0,0.0
2018,2,15,7,0,79.0,7.0,3.1,3.8,7.0,6.67,0.0
2018,2,15,7,15,269.0,18.0,3.3,4.35,39.0,14.97,0.0
2018,2,15,7,30,459.0,29.0,3.5,4.9,71.0,25.7,15.65
2018,2,15,7,45,562.0,35.0,3.7,5.45,117.5,29.36,20.72
2018,2,15,8,0,665.0,41.0,3.9,6.0,164.0,33.14,24.6
2018,2,15,8,15,724.0,45.5,3.95,6.55,214.0,35.48,26.94
2018,2,15,8,30,783.0,50.0,4.0,7.1,264.0,37.85,29.17
2018,2,15,8,45,823.0,53.0,4.05,7.65,313.0,38.93,30.1
2018,2,15,9,0,863.0,56.0,4.1,8.2,362.0,47.81,38.09
2018,2,15,9,15,889.5,58.0,4.05,8.75,407.5,98.15,50.16
2018,2,15,9,30,916.0,60.0,4.0,9.3,453.0,150.4,83.34
2018,2,15,9,45,934.5,61.5,4.0,9.85,493.0,202.66,125.31
2018,2,15,10,0,953.0,63.0,4.0,10.4,533.0,255.56,171.95
2018,2,15,10,15,965.5,64.5,3.95,10.8,566.5,307.31,219.51
2018,2,15,10,30,978.0,66.0,3.9,11.2,600.0,358.65,266.87
2018,2,15,10,45,987.5,66.0,3.85,11.65,626.0,406.95,311.13
2018,2,15,11,0,997.0,66.0,3.8,12.1,652.0,454.05,353.42
2018,2,15,11,15,1003.0,66.5,3.75,12.35,671.0,498.68,392.93
2018,2,15,11,30,1009.0,67.0,3.7,12.6,690.0,541.41,429.87
2018,2,15,11,45,1012.0,67.0,3.65,12.85,700.5,580.05,462.67
2018,2,15,12,0,1015.0,67.0,3.6,13.1,711.0,616.18,492.69
2018,2,15,12,15,1015.5,67.5,3.6,13.2,713.5,648.72,519.68
2018,2,15,12,30,1016.0,68.0,3.6,13.3,716.0,678.32,543.91
2018,2,15,12,45,1013.5,68.5,3.55,13.45,710.0,703.01,563.72
2018,2,15,13,0,1011.0,69.0,3.5,13.6,704.0,724.41,580.74
2018,2,15,13,15,1007.0,68.0,3.45,13.6,689.5,739.86,593.47
2018,2,15,13,30,1003.0,67.0,3.4,13.6,675.0,751.82,602.78
2018,2,15,13,45,995.5,66.5,3.35,13.65,652.5,758.42,607.94
2018,2,15,14,0,988.0,66.0,3.3,13.7,630.0,761.47,610.66
2018,2,15,14,15,977.0,64.5,3.25,13.6,599.5,757.45,608.63
2018,2,15,14,30,966.0,63.0,3.2,13.5,569.0,749.96,604.2
2018,2,15,14,45,951.0,62.0,3.1,13.4,532.5,736.94,595.52
2018,2,15,15,0,936.0,61.0,3.0,13.3,496.0,720.8,584.56
2018,2,15,15,15,915.0,59.5,3.0,13.3,454.0,697.06,568.1
2018,2,15,15,30,894.0,58.0,3.0,13.3,412.0,670.76,549.53
2018,2,15,15,45,865.0,54.5,2.5,12.5,365.0,634.47,521.69
2018,2,15,16,0,836.0,51.0,2.0,11.7,318.0,596.47,491.25
2018,2,15,16,15,792.5,48.0,1.95,10.8,269.0,553.67,457.99
2018,2,15,16,30,749.0,45.0,1.9,9.9,220.0,505.63,418.88
2018,2,15,16,45,678.0,40.0,1.85,9.0,171.0,440.07,363.47
2018,2,15,17,0,607.0,35.0,1.8,8.1,122.0,376.52,306.58
2018,2,15,17,15,464.5,28.0,1.8,7.75,79.5,278.75,212.23
2018,2,15,17,30,322.0,21.0,1.8,7.4,37.0,183.3,0.0
2018,2,15,17,45,161.0,10.5,1.85,7.1,18.5,76.2,0.0
2018,2,15,18,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,6,45,50.0,5.0,0.85,5.5,5.0,0.0,0.0
2018,2,16,7,0,100.0,10.0,0.8,5.6,10.0,9.53,0.0
2018,2,16,7,15,267.0,20.0,0.85,6.15,40.5,16.8,0.0
2018,2,16,7,30,434.0,30.0,0.9,6.7,71.0,24.19,14.67
2018,2,16,7,45,532.0,36.5,1.0,7.2,116.5,30.62,21.81
2018,2,16,8,0,630.0,43.0,1.1,7.7,162.0,34.78,26.0
2018,2,16,8,15,687.5,47.5,1.15,8.25,210.5,37.01,28.23
2018,2,16,8,30,745.0,52.0,1.2,8.8,259.0,39.3,30.34
2018,2,16,8,45,782.5,55.5,1.25,9.35,306.5,40.7,31.55
2018,2,16,9,0,820.0,59.0,1.3,9.9,354.0,47.25,37.36
2018,2,16,9,15,846.0,61.5,1.35,10.35,398.0,101.6,53.03
2018,2,16,9,30,872.0,64.0,1.4,10.8,442.0,152.17,85.63
2018,2,16,9,45,891.0,65.5,1.4,11.3,481.0,202.48,125.78
2018,2,16,10,0,910.0,67.0,1.4,11.8,520.0,253.53,170.09
2018,2,16,10,15,922.0,69.5,1.4,12.15,553.0,304.1,215.57
2018,2,16,10,30,934.0,72.0,1.4,12.5,586.0,354.33,260.65
2018,2,16,10,45,942.5,73.0,1.4,12.85,612.0,401.39,302.57
2018,2,16,11,0,951.0,74.0,1.4,13.2,638.0,447.29,342.52
2018,2,16,11,15,956.5,74.5,1.4,13.45,656.0,490.04,379.11
2018,2,16,11,30,962.0,75.0,1.4,13.7,674.0,530.96,413.25
2018,2,16,11,45,965.5,76.0,1.35,14.0,685.0,569.31,444.11
2018,2,16,12,0,969.0,77.0,1.3,14.3,696.0,605.35,472.32
2018,2,16,12,15,969.5,77.0,1.3,14.45,698.0,636.21,496.66
2018,2,16,12,30,970.0,77.0,1.3,14.6,700.0,664.24,518.45
2018,2,16,12,45,968.5,76.5,1.35,14.8,694.0,687.57,536.83
2018,2,16,13,0,967.0,76.0,1.4,15.0,688.0,707.76,552.71
2018,2,16,13,15,963.0,75.5,1.45,15.05,674.0,723.09,565.26
2018,2,16,13,30,959.0,75.0,1.5,15.1,660.0,735.08,574.88
2018,2,16,13,45,951.5,74.0,1.55,15.15,638.0,740.77,579.85
2018,2,16,14,0,944.0,73.0,1.6,15.2,616.0,743.03,582.58
2018,2,16,14,15,933.5,72.0,1.6,15.15,587.0,739.83,581.32
2018,2,16,14,30,923.0,71.0,1.6,15.1,558.0,733.33,577.87
2018,2,16,14,45,908.0,69.0,1.65,15.0,522.0,719.34,569.67
2018,2,16,15,0,893.0,67.0,1.7,14.9,486.0,702.33,559.31
2018,2,16,15,15,871.5,64.5,1.7,14.9,444.5,677.46,542.49
2018,2,16,15,30,850.0,62.0,1.7,14.9,403.0,650.14,523.68
2018,2,16,15,45,820.5,59.0,1.45,14.1,357.5,619.71,501.08
2018,2,16,16,0,791.0,56.0,1.2,13.3,312.0,582.69,472.65
2018,2,16,16,15,667.5,59.5,1.3,12.6,252.0,498.4,408.34
2018,2,16,16,30,544.0,63.0,1.4,11.9,192.0,415.11,342.2
2018,2,16,16,45,457.5,51.5,1.45,11.25,143.0,339.2,279.37
2018,2,16,17,0,371.0,40.0,1.5,10.6,94.0,267.28,217.15
2018,2,16,17,15,330.5,31.0,1.55,10.25,65.5,225.74,172.59
2018,2,16,17,30,290.0,22.0,1.6,9.9,37.0,172.27,0.0
2018,2,16,17,45,145.0,11.0,1.65,9.6,18.5,70.57,0.0
2018,2,16,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,2,17,6,45,47.5,4.5,0.4,7.5,5.0,0.0,0.0
2018,2,17,7,0,95.0,9.0,0.4,7.6,10.0,8.58,0.0
2018,2,17,7,15,258.0,20.5,0.4,8.05,42.0,17.08,0.0
2018,2,17,7,30,421.0,32.0,0.4,8.5,74.0,25.89,16.3
2018,2,17,7,45,518.0,38.5,0.4,8.95,119.0,29.59,20.83
2018,2,17,8,0,615.0,45.0,0.4,9.4,164.0,36.46,27.41
2018,2,17,8,15,673.5,50.5,0.45,10.0,213.0,39.51,30.34
2018,2,17,8,30,732.0,56.0,0.5,10.6,262.0,42.55,33.1
2018,2,17,8,45,770.0,59.0,0.5,11.2,309.0,43.38,33.76
2018,2,17,9,0,808.0,62.0,0.5,11.8,356.0,52.64,33.39
2018,2,17,9,15,835.0,64.0,0.5,12.45,399.5,100.5,50.9
2018,2,17,9,30,862.0,66.0,0.5,13.1,443.0,156.05,87.94
2018,2,17,9,45,882.0,67.0,0.5,13.7,482.0,205.77,127.12
2018,2,17,10,0,902.0,68.0,0.5,14.3,521.0,256.32,170.1
2018,2,17,10,15,915.0,70.0,0.45,14.7,554.0,306.45,213.88
2018,2,17,10,30,928.0,72.0,0.4,15.1,587.0,356.32,257.04
2018,2,17,10,45,937.0,72.5,0.35,15.5,612.5,402.92,296.77
2018,2,17,11,0,946.0,73.0,0.3,15.9,638.0,448.39,334.4
2018,2,17,11,15,951.5,73.5,0.4,16.2,656.0,490.98,370.07
2018,2,17,11,30,957.0,74.0,0.5,16.5,674.0,531.74,403.53
2018,2,17,11,45,960.0,74.5,0.55,16.85,684.5,569.21,433.25
2018,2,17,12,0,963.0,75.0,0.6,17.2,695.0,604.33,460.54
2018,2,17,12,15,964.0,74.5,0.75,17.3,697.0,634.78,485.53
2018,2,17,12,30,965.0,74.0,0.9,17.4,699.0,662.44,508.19
2018,2,17,12,45,963.5,73.5,1.0,17.5,692.5,685.6,526.84
2018,2,17,13,0,962.0,73.0,1.1,17.6,686.0,705.64,543.1
2018,2,17,13,15,957.0,73.0,1.2,17.55,672.0,720.68,555.99
2018,2,17,13,30,952.0,73.0,1.3,17.5,658.0,732.39,565.73
2018,2,17,13,45,945.0,71.5,1.4,17.4,636.0,737.72,571.25
2018,2,17,14,0,938.0,70.0,1.5,17.3,614.0,739.63,574.53
2018,2,17,14,15,927.5,69.0,1.55,17.1,585.0,736.29,573.98
2018,2,17,14,30,917.0,68.0,1.6,16.9,556.0,729.67,571.24
2018,2,17,14,45,901.5,66.0,1.7,16.7,520.0,715.19,563.36
2018,2,17,15,0,886.0,64.0,1.8,16.5,484.0,697.71,553.27
2018,2,17,15,15,865.5,62.5,1.8,16.5,443.5,674.63,537.8
2018,2,17,15,30,845.0,61.0,1.8,16.5,403.0,649.13,520.39
2018,2,17,15,45,815.0,58.0,1.8,15.5,357.5,618.33,499.97
2018,2,17,16,0,785.0,55.0,1.8,14.5,312.0,580.96,473.37
2018,2,17,16,15,739.5,51.5,1.85,13.65,264.0,532.18,436.58
2018,2,17,16,30,694.0,48.0,1.9,12.8,216.0,483.23,397.73
2018,2,17,16,45,622.0,43.0,1.9,11.95,168.5,417.94,343.4
2018,2,17,17,0,550.0,38.0,1.9,11.1,121.0,354.72,287.95
2018,2,17,17,15,414.5,30.0,2.05,10.65,79.5,267.14,206.41
2018,2,17,17,30,279.0,22.0,2.2,10.2,38.0,170.01,24.44
2018,2,17,17,45,139.5,11.0,2.35,9.8,19.0,68.76,0.0
2018,2,17,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,18,6,45,38.0,5.0,3.75,7.1,5.5,0.0,0.0
2018,2,18,7,0,76.0,10.0,3.9,7.3,11.0,9.53,0.0
2018,2,18,7,15,86.5,22.5,4.15,7.55,28.0,18.63,0.0
2018,2,18,7,30,97.0,35.0,4.4,7.8,45.0,28.64,18.82
2018,2,18,7,45,301.0,46.5,4.7,8.05,101.5,35.5,26.13
2018,2,18,8,0,505.0,58.0,5.0,8.3,158.0,44.44,34.66
2018,2,18,8,15,582.5,63.0,5.1,8.55,207.5,46.17,36.47
2018,2,18,8,30,660.0,68.0,5.2,8.8,257.0,48.04,38.23
2018,2,18,8,45,610.0,84.0,5.25,9.0,281.5,58.45,47.65
2018,2,18,9,0,560.0,100.0,5.3,9.2,306.0,77.33,55.36
2018,2,18,9,15,485.0,123.5,5.35,9.45,317.0,122.91,82.62
2018,2,18,9,30,410.0,147.0,5.4,9.7,328.0,160.38,113.41
2018,2,18,9,45,434.5,147.0,5.4,9.9,354.0,189.03,136.37
2018,2,18,10,0,459.0,147.0,5.4,10.1,380.0,219.5,162.74
2018,2,18,10,15,692.5,113.5,5.5,10.25,489.5,279.51,208.11
2018,2,18,10,30,926.0,80.0,5.6,10.4,599.0,366.56,278.57
2018,2,18,10,45,933.5,82.0,5.65,10.55,625.0,414.07,322.8
2018,2,18,11,0,941.0,84.0,5.7,10.7,651.0,460.37,365.27
2018,2,18,11,15,946.5,85.0,5.8,10.8,669.0,503.45,404.42
2018,2,18,11,30,952.0,86.0,5.9,10.9,687.0,544.73,441.28
2018,2,18,11,45,802.5,131.5,6.0,10.95,643.5,544.75,444.15
2018,2,18,12,0,653.0,177.0,6.1,11.0,600.0,533.52,436.67
2018,2,18,12,15,765.0,146.0,6.2,10.9,643.5,592.75,486.92
2018,2,18,12,30,877.0,115.0,6.3,10.8,687.0,654.92,539.19
2018,2,18,12,45,877.0,113.5,6.4,10.75,681.0,677.17,558.58
2018,2,18,13,0,877.0,112.0,6.5,10.7,675.0,696.58,575.69
2018,2,18,13,15,910.5,99.5,6.55,10.5,673.5,721.4,597.74
2018,2,18,13,30,944.0,87.0,6.6,10.3,672.0,746.13,619.12
2018,2,18,13,45,936.0,86.5,6.7,10.1,650.0,751.98,625.12
2018,2,18,14,0,928.0,86.0,6.8,9.9,628.0,754.46,628.71
2018,2,18,14,15,908.5,87.0,6.8,9.65,596.5,747.15,624.53
2018,2,18,14,30,889.0,88.0,6.8,9.4,565.0,741.13,621.53
2018,2,18,14,45,873.0,85.5,6.8,9.15,529.0,726.3,611.6
2018,2,18,15,0,857.0,83.0,6.8,8.9,493.0,708.46,599.3
2018,2,18,15,15,841.5,79.0,6.8,8.9,453.0,686.4,583.0
2018,2,18,15,30,826.0,75.0,6.8,8.9,413.0,661.69,564.17
2018,2,18,15,45,793.0,72.0,6.6,8.3,367.0,624.12,534.61
2018,2,18,16,0,760.0,69.0,6.4,7.7,321.0,584.93,502.9
2018,2,18,16,15,709.5,64.5,6.25,7.35,271.5,536.09,461.55
2018,2,18,16,30,659.0,60.0,6.1,7.0,222.0,483.94,416.02
2018,2,18,16,45,579.0,54.0,5.95,6.65,173.5,414.03,353.67
2018,2,18,17,0,499.0,48.0,5.8,6.3,125.0,346.74,291.4
2018,2,18,17,15,362.0,37.5,5.7,6.05,82.5,250.03,200.18
2018,2,18,17,30,225.0,27.0,5.6,5.8,40.0,150.41,44.73
2018,2,18,17,45,112.5,13.5,5.55,5.55,20.0,60.25,0.0
2018,2,18,18,0,0.0,0.0,5.5,5.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.45,5.2,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.4,5.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.35,4.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,4.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,4.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.95,4.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,3.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.7,3.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,3.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,3.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,3.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.25,3.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.2,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.15,3.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.1,3.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.1,2.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.15,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.2,2.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.25,2.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.3,2.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.25,2.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.15,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,2.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.0,2.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.95,2.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,19,6,45,37.5,5.5,4.05,2.45,6.0,0.0,0.0
2018,2,19,7,0,75.0,11.0,4.1,2.6,12.0,10.48,0.0
2018,2,19,7,15,233.0,24.5,4.2,2.95,46.0,20.68,2.26
2018,2,19,7,30,391.0,38.0,4.3,3.3,80.0,31.27,21.73
2018,2,19,7,45,499.5,44.5,4.4,3.65,127.0,34.6,25.87
2018,2,19,8,0,608.0,51.0,4.5,4.0,174.0,38.08,29.47
2018,2,19,8,15,669.5,56.0,4.45,4.35,224.0,44.12,35.23
2018,2,19,8,30,731.0,61.0,4.4,4.7,274.0,46.53,37.48
2018,2,19,8,45,772.0,64.5,4.3,5.05,322.5,47.61,38.41
2018,2,19,9,0,813.0,68.0,4.2,5.4,371.0,64.0,39.25
2018,2,19,9,15,841.5,70.0,4.1,5.65,416.0,112.55,60.65
2018,2,19,9,30,870.0,72.0,4.0,5.9,461.0,163.47,96.57
2018,2,19,9,45,891.5,72.5,3.85,6.15,500.5,219.22,143.61
2018,2,19,10,0,913.0,73.0,3.7,6.4,540.0,270.51,190.05
2018,2,19,10,15,925.0,75.0,3.65,6.55,573.0,321.17,237.53
2018,2,19,10,30,937.0,77.0,3.6,6.7,606.0,371.45,284.56
2018,2,19,10,45,946.0,77.5,3.5,6.85,632.0,418.69,328.39
2018,2,19,11,0,955.0,78.0,3.4,7.0,658.0,464.77,370.26
2018,2,19,11,15,960.5,79.0,3.35,7.15,676.5,508.37,409.16
2018,2,19,11,30,966.0,80.0,3.3,7.3,695.0,550.14,445.56
2018,2,19,11,45,969.0,80.0,3.3,7.45,705.0,587.63,477.83
2018,2,19,12,0,972.0,80.0,3.3,7.6,715.0,622.71,507.47
2018,2,19,12,15,972.0,80.5,3.3,7.7,717.0,653.97,533.6
2018,2,19,12,30,972.0,81.0,3.3,7.8,719.0,682.37,557.05
2018,2,19,12,45,969.5,81.5,3.35,7.9,713.0,706.22,576.84
2018,2,19,13,0,967.0,82.0,3.4,8.0,707.0,726.9,593.98
2018,2,19,13,15,962.5,81.0,3.45,8.0,692.5,741.42,606.32
2018,2,19,13,30,958.0,80.0,3.5,8.0,678.0,752.56,615.45
2018,2,19,13,45,951.0,79.0,3.55,8.05,656.0,758.55,620.74
2018,2,19,14,0,944.0,78.0,3.6,8.1,634.0,761.13,623.63
2018,2,19,14,15,874.0,90.5,3.55,8.05,586.0,734.71,604.39
2018,2,19,14,30,804.0,103.0,3.5,8.0,538.0,701.06,579.76
2018,2,19,14,45,454.5,121.0,3.5,7.95,364.0,469.18,394.65
2018,2,19,15,0,105.0,139.0,3.5,7.9,190.0,222.13,186.34
2018,2,19,15,15,57.0,116.0,3.5,7.9,143.5,155.51,129.86
2018,2,19,15,30,9.0,93.0,3.5,7.9,97.0,93.85,76.09
2018,2,19,15,45,23.0,85.0,3.3,7.65,93.0,99.87,82.01
2018,2,19,16,0,37.0,77.0,3.1,7.4,89.0,100.77,83.34
2018,2,19,16,15,58.0,68.5,2.95,6.8,84.5,112.56,94.19
2018,2,19,16,30,79.0,60.0,2.8,6.2,80.0,115.36,96.88
2018,2,19,16,45,78.0,49.0,2.65,5.65,65.0,101.23,84.0
2018,2,19,17,0,77.0,38.0,2.5,5.1,50.0,95.39,77.69
2018,2,19,17,15,66.5,26.0,2.55,4.8,34.0,74.26,56.88
2018,2,19,17,30,56.0,14.0,2.6,4.5,18.0,48.75,16.57
2018,2,19,17,45,28.0,7.0,2.6,4.15,9.0,18.56,0.0
2018,2,19,18,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.55,2.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,2.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,1.35,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,-0.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,6,45,77.0,6.5,1.45,0.5,8.0,0.0,0.0
2018,2,20,7,0,154.0,13.0,1.4,0.9,16.0,12.39,0.0
2018,2,20,7,15,319.5,23.0,1.35,1.45,51.5,18.94,4.2
2018,2,20,7,30,485.0,33.0,1.3,2.0,87.0,26.2,17.64
2018,2,20,7,45,498.5,42.0,1.25,2.55,122.0,32.07,23.8
2018,2,20,8,0,512.0,51.0,1.2,3.1,157.0,37.66,29.3
2018,2,20,8,15,299.5,82.0,1.1,3.7,148.0,59.93,49.99
2018,2,20,8,30,87.0,113.0,1.0,4.3,139.0,89.46,76.98
2018,2,20,8,45,68.0,129.5,0.9,4.9,152.0,106.3,91.93
2018,2,20,9,0,49.0,146.0,0.8,5.5,165.0,120.91,98.96
2018,2,20,9,15,111.5,171.0,0.8,5.9,220.0,144.1,114.7
2018,2,20,9,30,174.0,196.0,0.8,6.3,275.0,179.94,140.66
2018,2,20,9,45,351.5,180.5,0.85,6.7,356.5,208.72,156.53
2018,2,20,10,0,529.0,165.0,0.9,7.1,438.0,254.1,188.49
2018,2,20,10,15,727.0,122.5,1.0,7.35,522.5,302.69,225.23
2018,2,20,10,30,925.0,80.0,1.1,7.6,607.0,374.2,282.62
2018,2,20,10,45,932.5,82.0,1.2,7.85,633.0,421.79,325.39
2018,2,20,11,0,940.0,84.0,1.3,8.1,659.0,468.17,366.36
2018,2,20,11,15,945.0,84.5,1.35,8.2,676.5,510.62,403.3
2018,2,20,11,30,950.0,85.0,1.4,8.3,694.0,551.22,437.88
2018,2,20,11,45,952.0,85.5,1.45,8.45,704.0,588.2,468.8
2018,2,20,12,0,954.0,86.0,1.5,8.6,714.0,622.76,497.2
2018,2,20,12,15,955.0,86.5,1.55,8.65,716.5,654.17,522.85
2018,2,20,12,30,956.0,87.0,1.6,8.7,719.0,682.84,546.04
2018,2,20,12,45,955.0,86.5,1.7,8.75,713.0,706.34,565.53
2018,2,20,13,0,954.0,86.0,1.8,8.8,707.0,726.75,582.57
2018,2,20,13,15,949.0,85.0,1.85,8.8,692.0,740.75,594.21
2018,2,20,13,30,944.0,84.0,1.9,8.8,677.0,751.39,602.84
2018,2,20,13,45,936.5,82.5,2.0,8.75,654.5,756.37,608.02
2018,2,20,14,0,929.0,81.0,2.1,8.7,632.0,757.94,610.88
2018,2,20,14,15,917.5,80.0,2.15,8.6,602.5,753.85,609.44
2018,2,20,14,30,906.0,79.0,2.2,8.5,573.0,746.49,605.74
2018,2,20,14,45,741.0,111.5,2.25,8.4,498.5,671.54,550.6
2018,2,20,15,0,576.0,144.0,2.3,8.3,424.0,583.21,482.27
2018,2,20,15,15,387.5,159.5,2.3,8.3,341.0,466.07,388.69
2018,2,20,15,30,199.0,175.0,2.3,8.3,258.0,332.08,278.44
2018,2,20,15,45,115.0,147.0,2.35,7.8,194.0,242.88,204.61
2018,2,20,16,0,31.0,119.0,2.4,7.3,130.0,146.1,121.74
2018,2,20,16,15,53.5,106.5,2.3,6.8,121.5,148.14,124.47
2018,2,20,16,30,76.0,94.0,2.2,6.3,113.0,158.34,133.52
2018,2,20,16,45,57.0,76.5,2.15,5.8,89.0,118.74,98.58
2018,2,20,17,0,38.0,59.0,2.1,5.3,65.0,89.0,71.72
2018,2,20,17,15,30.5,39.5,2.1,5.0,43.5,62.2,46.83
2018,2,20,17,30,23.0,20.0,2.1,4.7,22.0,37.72,14.84
2018,2,20,17,45,21.5,11.5,2.1,4.4,12.0,20.16,0.0
2018,2,20,18,0,20.0,3.0,2.1,4.1,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,2.1,3.9,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.9,2.65,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,6,45,30.0,5.5,1.45,3.2,6.0,0.0,0.0
2018,2,21,7,0,60.0,11.0,1.5,3.3,12.0,10.48,0.0
2018,2,21,7,15,243.0,23.5,1.6,3.55,49.0,19.15,6.1
2018,2,21,7,30,426.0,36.0,1.7,3.8,86.0,28.76,19.88
2018,2,21,7,45,471.0,46.0,1.8,4.05,125.5,35.43,26.73
2018,2,21,8,0,516.0,56.0,1.9,4.3,165.0,41.8,32.96
2018,2,21,8,15,622.0,58.0,1.9,4.75,221.5,41.3,32.64
2018,2,21,8,30,728.0,60.0,1.9,5.2,278.0,45.18,36.22
2018,2,21,8,45,767.0,63.0,1.9,5.6,326.0,45.9,36.79
2018,2,21,9,0,806.0,66.0,1.9,6.0,374.0,68.79,39.26
2018,2,21,9,15,834.0,68.5,1.9,6.45,419.0,117.66,63.35
2018,2,21,9,30,862.0,71.0,1.9,6.9,464.0,168.85,100.56
2018,2,21,9,45,882.5,72.0,1.9,7.35,503.5,224.73,147.85
2018,2,21,10,0,903.0,73.0,1.9,7.8,543.0,275.98,193.81
2018,2,21,10,15,915.5,75.0,1.8,8.15,576.5,326.47,240.05
2018,2,21,10,30,928.0,77.0,1.7,8.5,610.0,376.63,285.5
2018,2,21,10,45,936.0,78.5,1.6,8.8,636.0,424.11,327.89
2018,2,21,11,0,944.0,80.0,1.5,9.1,662.0,470.39,368.04
2018,2,21,11,15,950.0,81.0,1.35,9.35,681.0,513.91,404.53
2018,2,21,11,30,956.0,82.0,1.2,9.6,700.0,555.65,438.25
2018,2,21,11,45,958.0,83.0,1.1,9.8,710.0,593.29,468.06
2018,2,21,12,0,960.0,84.0,1.0,10.0,720.0,628.52,495.06
2018,2,21,12,15,959.5,84.5,1.05,10.1,722.0,659.2,519.62
2018,2,21,12,30,959.0,85.0,1.1,10.2,724.0,687.03,541.71
2018,2,21,12,45,956.0,85.5,1.15,10.35,717.5,710.29,560.06
2018,2,21,13,0,953.0,86.0,1.2,10.5,711.0,730.39,575.95
2018,2,21,13,15,947.0,86.0,1.25,10.5,696.5,744.7,587.42
2018,2,21,13,30,941.0,86.0,1.3,10.5,682.0,755.67,596.21
2018,2,21,13,45,932.5,85.0,1.35,10.5,659.0,760.43,600.75
2018,2,21,14,0,924.0,84.0,1.4,10.5,636.0,761.79,603.06
2018,2,21,14,15,910.5,83.5,1.45,10.4,606.0,756.77,601.17
2018,2,21,14,30,897.0,83.0,1.5,10.3,576.0,748.52,597.1
2018,2,21,14,45,878.5,82.0,1.5,10.2,539.5,737.8,590.84
2018,2,21,15,0,860.0,81.0,1.5,10.1,503.0,719.57,579.14
2018,2,21,15,15,838.0,78.0,1.5,10.1,461.0,693.77,561.64
2018,2,21,15,30,816.0,75.0,1.5,10.1,419.0,665.5,542.14
2018,2,21,15,45,779.0,73.0,1.55,9.65,372.5,626.08,514.52
2018,2,21,16,0,742.0,71.0,1.6,9.2,326.0,585.21,484.51
2018,2,21,16,15,696.0,66.0,1.65,8.6,277.0,538.26,448.6
2018,2,21,16,30,650.0,61.0,1.7,8.0,228.0,487.84,408.29
2018,2,21,16,45,586.0,53.5,1.75,7.4,180.0,424.53,355.41
2018,2,21,17,0,522.0,46.0,1.8,6.8,132.0,363.36,301.61
2018,2,21,17,15,402.0,36.0,1.9,6.4,89.0,273.91,220.82
2018,2,21,17,30,282.0,26.0,2.0,6.0,46.0,185.1,105.09
2018,2,21,17,45,152.0,14.5,2.1,5.6,24.0,79.38,0.0
2018,2,21,18,0,22.0,3.0,2.2,5.2,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,2.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.3,3.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.15,2.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.15,2.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.4,2.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.65,2.65,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.75,2.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.85,2.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.95,2.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,2.3,0.0,0.0,0.0
