Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,15,943.5,80.5,0.75,10.8,667.5,823.16,634.52
2018,3,4,14,30,934.0,79.0,0.8,10.7,637.0,815.69,631.69
2018,3,4,14,45,920.5,77.5,0.85,10.65,600.0,801.86,624.43
2018,3,4,15,0,907.0,76.0,0.9,10.6,563.0,784.92,615.07
2018,3,4,15,15,888.5,74.0,0.9,10.6,520.0,760.7,599.7
2018,3,4,15,30,870.0,72.0,0.9,10.6,477.0,739.46,586.43
2018,3,4,15,45,844.0,69.0,1.0,10.25,429.5,703.66,564.33
2018,3,4,16,0,818.0,66.0,1.1,9.9,382.0,665.95,540.17
2018,3,4,16,15,780.0,62.0,1.15,9.3,331.0,617.35,506.65
2018,3,4,16,30,742.0,58.0,1.2,8.7,280.0,568.1,469.98
2018,3,4,16,45,682.5,53.5,1.2,8.1,228.5,504.72,419.74
2018,3,4,17,0,623.0,49.0,1.2,7.5,177.0,447.77,371.89
2018,3,4,17,15,524.5,41.5,1.3,7.1,128.5,364.06,299.88
2018,3,4,17,30,426.0,34.0,1.4,6.7,80.0,286.21,226.57
2018,3,4,17,45,261.0,22.5,1.55,6.25,46.0,168.4,48.8
2018,3,4,18,0,96.0,11.0,1.7,5.8,12.0,51.74,0.0
2018,3,4,18,15,48.0,5.5,1.7,5.65,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,1.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,0.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.15,0.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.25,0.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,2.45,0.75,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.6,1.3,3.0,0.0,0.0
2018,3,5,6,45,182.0,16.5,2.75,1.85,28.5,15.73,0.0
2018,3,5,7,0,340.0,29.0,2.9,2.4,54.0,24.38,11.82
2018,3,5,7,15,461.5,37.0,3.0,2.85,100.0,29.3,20.63
2018,3,5,7,30,583.0,45.0,3.1,3.3,146.0,34.2,25.77
2018,3,5,7,45,652.5,50.5,3.2,3.75,198.0,40.29,31.68
2018,3,5,8,0,722.0,56.0,3.3,4.2,250.0,43.14,34.42
2018,3,5,8,15,766.0,60.0,3.3,4.8,302.0,44.62,35.73
2018,3,5,8,30,810.0,64.0,3.3,5.4,354.0,46.14,36.98
2018,3,5,8,45,839.5,66.5,3.35,5.95,403.5,68.24,38.67
2018,3,5,9,0,869.0,69.0,3.4,6.5,453.0,119.86,63.79
2018,3,5,9,15,890.0,71.0,3.35,7.05,498.0,178.62,107.53
2018,3,5,9,30,911.0,73.0,3.3,7.6,543.0,232.6,153.45
2018,3,5,9,45,927.0,74.5,3.25,8.15,583.0,286.13,201.97
2018,3,5,10,0,943.0,76.0,3.2,8.7,623.0,340.05,251.48
2018,3,5,10,15,954.5,77.0,3.15,9.15,656.5,392.18,299.27
2018,3,5,10,30,966.0,78.0,3.1,9.6,690.0,443.77,345.58
2018,3,5,10,45,973.5,79.0,3.0,10.05,716.0,492.87,388.57
2018,3,5,11,0,981.0,80.0,2.9,10.5,742.0,540.62,429.12
2018,3,5,11,15,985.5,80.5,2.8,10.8,760.0,584.79,465.86
2018,3,5,11,30,990.0,81.0,2.7,11.1,778.0,626.93,499.92
2018,3,5,11,45,993.0,81.0,2.6,11.4,788.0,665.48,530.27
2018,3,5,12,0,996.0,81.0,2.5,11.7,798.0,701.53,557.89
2018,3,5,12,15,997.0,80.5,2.4,11.9,799.5,733.09,581.72
2018,3,5,12,30,998.0,80.0,2.3,12.1,801.0,761.71,602.43
2018,3,5,12,45,997.5,79.0,2.2,12.25,794.0,785.67,618.54
2018,3,5,13,0,997.0,78.0,2.1,12.4,787.0,806.37,632.26
2018,3,5,13,15,993.5,77.5,2.1,12.45,772.0,822.01,643.51
2018,3,5,13,30,990.0,77.0,2.1,12.5,757.0,834.17,652.44
2018,3,5,13,45,983.5,76.0,2.05,12.6,733.5,839.97,656.47
2018,3,5,14,0,977.0,75.0,2.0,12.7,710.0,842.19,658.17
2018,3,5,14,15,968.0,74.0,2.0,12.65,679.5,838.94,657.03
2018,3,5,14,30,959.0,73.0,2.0,12.6,649.0,832.22,653.63
2018,3,5,14,45,946.5,71.0,1.95,12.55,611.5,818.25,644.76
2018,3,5,15,0,934.0,69.0,1.9,12.5,574.0,801.04,633.73
2018,3,5,15,15,916.5,67.5,1.9,12.5,531.0,777.62,618.6
2018,3,5,15,30,899.0,66.0,1.9,12.5,488.0,751.49,601.46
2018,3,5,15,45,874.5,63.0,1.75,12.1,440.0,715.99,576.83
2018,3,5,16,0,850.0,60.0,1.6,11.7,392.0,678.56,550.41
2018,3,5,16,15,814.0,57.5,1.45,10.95,341.0,637.8,521.48
2018,3,5,16,30,778.0,55.0,1.3,10.2,290.0,590.67,485.77
2018,3,5,16,45,722.5,50.5,1.2,9.5,237.5,528.54,436.53
2018,3,5,17,0,667.0,46.0,1.1,8.8,185.0,467.56,385.79
2018,3,5,17,15,538.0,40.5,1.2,8.35,133.0,372.09,305.13
2018,3,5,17,30,409.0,35.0,1.3,7.9,81.0,280.09,222.03
2018,3,5,17,45,253.5,23.0,1.35,7.45,46.5,167.63,66.52
2018,3,5,18,0,98.0,11.0,1.4,7.0,12.0,52.89,0.0
2018,3,5,18,15,49.0,5.5,1.4,6.85,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,2.15,3.85,1.0,0.0,0.0
2018,3,6,6,30,21.0,3.0,2.2,4.4,2.0,0.0,0.0
2018,3,6,6,45,121.0,15.5,2.2,4.95,24.0,14.77,0.0
2018,3,6,7,0,221.0,28.0,2.2,5.5,46.0,22.03,11.07
2018,3,6,7,15,289.0,41.0,2.3,6.05,82.0,31.61,22.52
2018,3,6,7,30,357.0,54.0,2.4,6.6,118.0,40.8,31.45
2018,3,6,7,45,401.5,67.0,2.5,7.1,160.0,49.56,39.74
2018,3,6,8,0,446.0,80.0,2.6,7.6,202.0,57.95,47.46
2018,3,6,8,15,372.5,107.0,2.65,8.15,222.5,75.92,63.68
2018,3,6,8,30,299.0,134.0,2.7,8.7,243.0,99.12,84.29
2018,3,6,8,45,381.5,140.5,2.75,9.25,298.5,109.78,81.03
2018,3,6,9,0,464.0,147.0,2.8,9.8,354.0,145.97,100.45
2018,3,6,9,15,682.0,110.0,2.7,10.3,448.0,174.65,111.96
2018,3,6,9,30,900.0,73.0,2.6,10.8,542.0,234.89,154.11
2018,3,6,9,45,915.5,74.5,2.55,11.3,581.5,287.8,201.53
2018,3,6,10,0,931.0,76.0,2.5,11.8,621.0,341.07,249.73
2018,3,6,10,15,941.5,77.5,2.4,12.2,654.0,392.75,296.22
2018,3,6,10,30,952.0,79.0,2.3,12.6,687.0,443.84,341.08
2018,3,6,10,45,959.0,80.0,2.2,13.0,712.5,492.13,382.43
2018,3,6,11,0,966.0,81.0,2.1,13.4,738.0,539.05,421.33
2018,3,6,11,15,970.0,82.0,2.0,13.75,755.5,582.83,456.62
2018,3,6,11,30,974.0,83.0,1.9,14.1,773.0,624.59,489.19
2018,3,6,11,45,976.5,83.5,1.8,14.4,783.0,662.78,518.19
2018,3,6,12,0,979.0,84.0,1.7,14.7,793.0,698.48,544.49
2018,3,6,12,15,978.5,84.0,1.6,14.95,794.0,729.07,566.47
2018,3,6,12,30,978.0,84.0,1.5,15.2,795.0,756.69,585.31
2018,3,6,12,45,976.0,83.5,1.4,15.45,787.5,779.66,599.65
2018,3,6,13,0,974.0,83.0,1.3,15.7,780.0,799.37,611.62
2018,3,6,13,15,969.5,82.5,1.2,15.8,764.5,813.91,620.31
2018,3,6,13,30,965.0,82.0,1.1,15.9,749.0,825.0,626.68
2018,3,6,13,45,874.5,107.5,1.0,16.0,697.5,798.73,607.68
2018,3,6,14,0,784.0,133.0,0.9,16.1,646.0,764.1,583.43
2018,3,6,14,15,764.5,130.0,0.85,16.1,612.0,753.88,577.07
2018,3,6,14,30,745.0,127.0,0.8,16.1,578.0,738.05,566.6
2018,3,6,14,45,773.0,109.5,0.75,16.1,553.0,736.95,566.53
2018,3,6,15,0,801.0,92.0,0.7,16.1,528.0,735.2,565.93
2018,3,6,15,15,804.5,82.0,0.7,16.1,491.5,719.47,556.4
2018,3,6,15,30,808.0,72.0,0.7,16.1,455.0,700.42,544.7
2018,3,6,15,45,735.0,78.0,0.6,15.75,400.0,642.13,504.16
2018,3,6,16,0,662.0,84.0,0.5,15.4,345.0,587.56,465.58
2018,3,6,16,15,583.0,84.0,0.5,14.75,291.5,519.62,416.56
2018,3,6,16,30,504.0,84.0,0.5,14.1,238.0,453.29,366.93
2018,3,6,16,45,437.0,74.5,0.55,13.4,191.0,382.21,312.28
2018,3,6,17,0,370.0,65.0,0.6,12.7,144.0,319.23,261.33
2018,3,6,17,15,312.0,52.0,0.7,12.15,106.0,260.4,211.42
2018,3,6,17,30,254.0,39.0,0.8,11.6,68.0,205.71,161.39
2018,3,6,17,45,163.0,25.0,0.9,11.0,40.0,129.48,60.33
2018,3,6,18,0,72.0,11.0,1.0,10.4,12.0,41.85,0.0
2018,3,6,18,15,36.0,5.5,1.0,10.2,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,1.4,7.6,1.5,0.0,0.0
2018,3,7,6,30,15.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,3,7,6,45,7.5,6.5,1.4,7.65,6.5,6.2,0.0
2018,3,7,7,0,0.0,10.0,1.4,7.7,10.0,9.26,1.66
2018,3,7,7,15,0.0,15.0,1.4,8.1,15.0,13.9,6.72
2018,3,7,7,30,0.0,20.0,1.4,8.5,20.0,18.54,11.18
2018,3,7,7,45,0.0,31.5,1.35,8.9,31.5,29.23,21.06
2018,3,7,8,0,0.0,43.0,1.3,9.3,43.0,39.94,30.86
2018,3,7,8,15,0.0,41.5,1.25,9.8,41.5,38.54,29.52
2018,3,7,8,30,0.0,40.0,1.2,10.3,40.0,37.15,28.15
2018,3,7,8,45,6.0,88.0,1.15,10.8,90.5,81.26,64.21
2018,3,7,9,0,12.0,136.0,1.1,11.3,141.0,122.68,98.3
2018,3,7,9,15,67.5,184.5,1.25,12.0,219.5,165.54,130.58
2018,3,7,9,30,123.0,233.0,1.4,12.7,298.0,213.43,166.67
2018,3,7,9,45,136.0,247.5,1.55,13.4,324.0,238.3,186.08
2018,3,7,10,0,149.0,262.0,1.7,14.1,350.0,264.45,206.68
2018,3,7,10,15,290.0,255.0,1.9,14.5,437.5,315.25,244.7
2018,3,7,10,30,431.0,248.0,2.1,14.9,525.0,380.32,295.02
2018,3,7,10,45,445.0,255.5,2.25,15.3,551.0,416.94,324.81
2018,3,7,11,0,459.0,263.0,2.4,15.7,577.0,454.1,354.68
2018,3,7,11,15,687.0,182.0,2.45,15.9,665.5,526.39,412.07
2018,3,7,11,30,915.0,101.0,2.5,16.1,754.0,612.75,479.96
2018,3,7,11,45,942.5,91.5,2.6,16.3,771.5,654.66,512.99
2018,3,7,12,0,970.0,82.0,2.7,16.5,789.0,695.47,544.99
2018,3,7,12,15,971.0,81.5,2.7,16.55,790.5,726.22,568.7
2018,3,7,12,30,972.0,81.0,2.7,16.6,792.0,754.09,589.21
2018,3,7,12,45,971.5,79.5,2.75,16.7,785.0,776.87,605.54
2018,3,7,13,0,971.0,78.0,2.8,16.8,778.0,796.43,619.68
2018,3,7,13,15,967.5,77.5,2.8,16.8,763.0,811.51,630.68
2018,3,7,13,30,964.0,77.0,2.8,16.8,748.0,823.18,639.41
2018,3,7,13,45,958.5,75.5,2.8,16.75,725.0,828.78,644.13
2018,3,7,14,0,953.0,74.0,2.8,16.7,702.0,830.89,646.58
2018,3,7,14,15,943.5,72.5,2.8,16.55,671.0,826.39,644.77
2018,3,7,14,30,934.0,71.0,2.8,16.4,640.0,818.48,640.73
2018,3,7,14,45,921.0,69.5,2.8,16.25,603.0,804.54,632.49
2018,3,7,15,0,908.0,68.0,2.8,16.1,566.0,787.47,622.11
2018,3,7,15,15,890.5,66.0,2.8,16.1,523.5,763.43,606.32
2018,3,7,15,30,873.0,64.0,2.8,16.1,481.0,736.75,588.56
2018,3,7,15,45,755.0,79.5,2.6,15.3,414.5,661.43,534.81
2018,3,7,16,0,637.0,95.0,2.4,14.5,348.0,585.64,478.73
2018,3,7,16,15,362.0,107.0,2.25,13.8,247.0,392.78,325.63
2018,3,7,16,30,87.0,119.0,2.1,13.1,146.0,197.82,163.13
2018,3,7,16,45,48.5,92.5,1.95,12.4,107.0,131.67,107.72
2018,3,7,17,0,10.0,66.0,1.8,11.7,68.0,71.69,56.0
2018,3,7,17,15,5.0,48.0,1.85,11.3,49.0,50.15,37.12
2018,3,7,17,30,0.0,30.0,1.9,10.9,30.0,28.27,17.8
2018,3,7,17,45,11.0,18.5,1.95,10.55,18.5,24.15,8.43
2018,3,7,18,0,22.0,7.0,2.0,10.2,7.0,16.32,0.0
2018,3,7,18,15,11.0,3.5,1.95,10.1,3.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,0.9,9.15,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,0.9,9.5,3.0,0.0,0.0
2018,3,8,6,45,20.0,12.5,0.9,9.8,14.0,11.91,0.0
2018,3,8,7,0,30.0,22.0,0.9,10.1,25.0,19.56,10.18
2018,3,8,7,15,43.0,35.0,0.9,10.35,42.0,30.55,21.4
2018,3,8,7,30,56.0,48.0,0.9,10.6,59.0,41.3,31.53
2018,3,8,7,45,37.5,55.5,0.9,10.85,63.5,50.12,39.73
2018,3,8,8,0,19.0,63.0,0.9,11.1,68.0,56.76,45.79
2018,3,8,8,15,9.5,64.0,0.95,11.4,66.5,59.56,48.22
2018,3,8,8,30,0.0,65.0,1.0,11.7,65.0,60.46,48.87
2018,3,8,8,45,0.0,81.0,1.05,12.0,81.0,75.13,58.79
2018,3,8,9,0,0.0,97.0,1.1,12.3,97.0,89.32,70.48
2018,3,8,9,15,33.0,144.0,1.1,12.5,161.5,130.4,102.92
2018,3,8,9,30,66.0,191.0,1.1,12.7,226.0,177.33,139.66
2018,3,8,9,45,113.5,229.5,1.1,12.95,295.0,220.19,172.39
2018,3,8,10,0,161.0,268.0,1.1,13.2,364.0,273.68,213.7
2018,3,8,10,15,219.0,279.5,1.1,13.45,417.5,315.33,245.54
2018,3,8,10,30,277.0,291.0,1.1,13.7,471.0,358.91,279.14
2018,3,8,10,45,314.5,296.0,1.1,13.95,507.5,397.05,308.77
2018,3,8,11,0,352.0,301.0,1.1,14.2,544.0,437.9,340.23
2018,3,8,11,15,356.0,292.0,1.15,14.5,543.0,451.31,351.19
2018,3,8,11,30,360.0,283.0,1.2,14.8,542.0,463.75,361.45
2018,3,8,11,45,301.5,311.5,1.25,15.05,530.0,471.44,366.95
2018,3,8,12,0,243.0,340.0,1.3,15.3,518.0,473.08,367.55
2018,3,8,12,15,237.0,334.5,1.35,15.45,508.5,475.5,369.83
2018,3,8,12,30,231.0,329.0,1.4,15.6,499.0,476.61,371.09
2018,3,8,12,45,445.5,260.0,1.5,15.7,584.0,583.46,455.04
2018,3,8,13,0,660.0,191.0,1.6,15.8,669.0,690.45,536.72
2018,3,8,13,15,779.5,147.5,1.6,15.75,701.5,749.87,581.14
2018,3,8,13,30,899.0,104.0,1.6,15.7,734.0,806.13,620.62
2018,3,8,13,45,889.5,104.0,1.65,15.6,710.5,809.95,624.11
2018,3,8,14,0,880.0,104.0,1.7,15.5,687.0,815.41,629.48
2018,3,8,14,15,804.0,121.0,1.7,15.35,636.0,779.21,605.36
2018,3,8,14,30,728.0,138.0,1.7,15.2,585.0,743.37,581.7
2018,3,8,14,45,793.0,112.5,1.65,15.05,573.0,762.53,596.86
2018,3,8,15,0,858.0,87.0,1.6,14.9,561.0,780.36,610.61
2018,3,8,15,15,789.5,94.0,1.6,14.9,504.5,728.54,574.84
2018,3,8,15,30,721.0,101.0,1.6,14.9,448.0,679.11,540.91
2018,3,8,15,45,732.0,89.0,1.55,14.4,411.5,662.07,530.93
2018,3,8,16,0,743.0,77.0,1.5,13.9,375.0,638.48,515.55
2018,3,8,16,15,731.0,70.0,1.45,13.3,331.5,605.23,492.65
2018,3,8,16,30,719.0,63.0,1.4,12.7,288.0,570.11,466.67
2018,3,8,16,45,617.5,61.5,1.3,12.1,230.5,487.92,401.61
2018,3,8,17,0,516.0,60.0,1.2,11.5,173.0,406.23,334.84
2018,3,8,17,15,400.0,50.0,1.3,11.0,124.0,311.54,255.62
2018,3,8,17,30,284.0,40.0,1.4,10.5,75.0,223.77,178.6
2018,3,8,17,45,180.0,26.0,1.45,10.0,44.5,142.01,83.68
2018,3,8,18,0,76.0,12.0,1.5,9.5,14.0,45.0,0.0
2018,3,8,18,15,38.0,6.0,1.55,9.25,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,9,6,15,28.5,3.5,1.5,7.0,3.5,0.0,0.0
2018,3,9,6,30,57.0,7.0,1.6,7.4,7.0,6.67,0.0
2018,3,9,6,45,152.5,19.0,1.7,7.75,30.5,15.14,0.0
2018,3,9,7,0,248.0,31.0,1.8,8.1,54.0,25.03,15.2
2018,3,9,7,15,261.5,44.0,1.9,8.5,82.0,33.62,24.35
2018,3,9,7,30,275.0,57.0,2.0,8.9,110.0,42.58,32.91
2018,3,9,7,45,207.5,68.5,2.15,9.25,115.0,54.09,43.57
2018,3,9,8,0,140.0,80.0,2.3,9.6,120.0,62.0,50.77
2018,3,9,8,15,123.0,118.5,2.25,10.05,158.5,94.13,79.5
2018,3,9,8,30,106.0,157.0,2.2,10.5,197.0,119.68,101.84
2018,3,9,8,45,113.5,178.5,2.15,10.95,226.5,142.76,112.88
2018,3,9,9,0,121.0,200.0,2.1,11.4,256.0,169.19,132.29
2018,3,9,9,15,132.0,220.5,2.05,11.85,287.0,196.53,153.32
2018,3,9,9,30,143.0,241.0,2.0,12.3,318.0,225.23,175.97
2018,3,9,9,45,108.5,247.5,1.9,12.7,308.0,238.31,187.75
2018,3,9,10,0,74.0,254.0,1.8,13.1,298.0,241.78,191.39
2018,3,9,10,15,178.5,271.0,1.8,13.4,385.5,295.53,232.21
2018,3,9,10,30,283.0,288.0,1.8,13.7,473.0,360.44,282.15
2018,3,9,10,45,380.0,275.5,1.8,14.0,533.5,411.12,321.49
2018,3,9,11,0,477.0,263.0,1.8,14.3,594.0,467.64,365.49
2018,3,9,11,15,469.5,273.5,1.85,14.4,606.0,497.16,388.95
2018,3,9,11,30,462.0,284.0,1.9,14.5,618.0,525.25,411.01
2018,3,9,11,45,393.0,309.5,1.9,14.6,596.0,526.79,412.01
2018,3,9,12,0,324.0,335.0,1.9,14.7,574.0,523.7,409.2
2018,3,9,12,15,334.5,332.5,1.9,14.75,580.0,543.3,424.5
2018,3,9,12,30,345.0,330.0,1.9,14.8,586.0,562.36,439.15
2018,3,9,12,45,339.5,329.0,1.9,14.8,579.0,570.67,445.64
2018,3,9,13,0,334.0,328.0,1.9,14.8,572.0,577.57,451.15
2018,3,9,13,15,410.5,295.5,1.9,14.8,589.0,613.64,480.14
2018,3,9,13,30,487.0,263.0,1.9,14.8,606.0,657.71,514.43
2018,3,9,13,45,524.5,240.0,1.9,14.75,599.0,673.11,527.23
2018,3,9,14,0,562.0,217.0,1.9,14.7,592.0,686.37,538.8
2018,3,9,14,15,545.5,211.5,1.9,14.6,562.5,672.97,529.97
2018,3,9,14,30,529.0,206.0,1.9,14.5,533.0,657.33,519.72
2018,3,9,14,45,420.5,220.5,1.85,14.4,471.0,588.7,467.92
2018,3,9,15,0,312.0,235.0,1.8,14.3,409.0,509.65,407.77
2018,3,9,15,15,299.5,217.5,1.8,14.3,374.0,480.58,387.16
2018,3,9,15,30,287.0,200.0,1.8,14.3,339.0,450.43,365.06
2018,3,9,15,45,312.5,174.5,1.75,13.8,312.5,437.75,357.68
2018,3,9,16,0,338.0,149.0,1.7,13.3,286.0,422.32,347.75
2018,3,9,16,15,370.0,126.0,1.65,12.8,258.0,423.92,350.66
2018,3,9,16,30,402.0,103.0,1.6,12.3,230.0,409.92,340.77
2018,3,9,16,45,371.5,87.5,1.5,11.75,189.0,361.92,301.76
2018,3,9,17,0,341.0,72.0,1.4,11.2,148.0,314.6,261.97
2018,3,9,17,15,288.0,57.5,1.4,10.9,110.0,257.06,211.88
2018,3,9,17,30,235.0,43.0,1.4,10.6,72.0,203.08,162.55
2018,3,9,17,45,152.5,28.0,1.4,10.25,43.5,133.37,83.62
2018,3,9,18,0,70.0,13.0,1.4,9.9,15.0,43.52,0.0
2018,3,9,18,15,35.0,6.5,1.4,9.75,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,7.95,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,8.1,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.55,8.3,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.4,8.5,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.45,8.7,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.5,8.9,8.0,7.4,1.11
2018,3,10,7,45,0.0,10.5,0.55,9.1,10.5,9.72,3.28
2018,3,10,8,0,0.0,13.0,0.6,9.3,13.0,12.04,5.42
2018,3,10,8,15,0.0,20.0,0.5,9.55,20.0,18.54,11.37
2018,3,10,8,30,0.0,27.0,0.4,9.8,27.0,25.05,17.27
2018,3,10,8,45,0.0,28.5,0.3,10.0,28.5,26.46,17.42
2018,3,10,9,0,0.0,30.0,0.2,10.2,30.0,27.86,18.57
2018,3,10,9,15,0.0,68.0,0.25,10.45,68.0,63.28,48.8
2018,3,10,9,30,0.0,106.0,0.3,10.7,106.0,98.0,77.66
2018,3,10,9,45,2.5,141.0,0.35,10.95,142.5,129.67,103.35
2018,3,10,10,0,5.0,176.0,0.4,11.2,179.0,161.53,128.81
2018,3,10,10,15,3.0,150.5,0.4,11.35,152.5,139.44,110.47
2018,3,10,10,30,1.0,125.0,0.4,11.5,126.0,116.25,91.44
2018,3,10,10,45,1.0,121.0,0.4,11.6,122.0,112.82,88.56
2018,3,10,11,0,1.0,117.0,0.4,11.7,118.0,109.32,85.56
2018,3,10,11,15,3.0,142.5,0.45,11.8,145.0,133.92,105.53
2018,3,10,11,30,5.0,168.0,0.5,11.9,172.0,158.78,125.44
2018,3,10,11,45,5.5,178.5,0.5,11.95,182.5,169.25,133.63
2018,3,10,12,0,6.0,189.0,0.5,12.0,193.0,179.82,141.96
2018,3,10,12,15,10.5,216.5,0.55,12.05,224.0,209.08,165.24
2018,3,10,12,30,15.0,244.0,0.6,12.1,255.0,238.94,188.73
2018,3,10,12,45,12.0,224.5,0.65,12.1,233.5,219.42,173.34
2018,3,10,13,0,9.0,205.0,0.7,12.1,212.0,199.46,157.77
2018,3,10,13,15,5.0,177.5,0.7,12.1,181.5,170.74,134.96
2018,3,10,13,30,1.0,150.0,0.7,12.1,151.0,141.67,111.66
2018,3,10,13,45,2.5,155.0,0.7,12.1,157.0,147.9,117.0
2018,3,10,14,0,4.0,160.0,0.7,12.1,163.0,154.25,122.35
2018,3,10,14,15,2.0,140.0,0.7,12.05,141.5,133.52,105.63
2018,3,10,14,30,0.0,120.0,0.7,12.0,120.0,112.71,88.78
2018,3,10,14,45,2.5,136.5,0.65,12.0,138.0,131.1,104.26
2018,3,10,15,0,5.0,153.0,0.6,12.0,156.0,150.12,120.08
2018,3,10,15,15,8.0,155.5,0.6,12.0,159.5,155.89,125.15
2018,3,10,15,30,11.0,158.0,0.6,12.0,163.0,162.04,130.62
2018,3,10,15,45,19.0,149.5,0.45,11.75,157.5,160.51,129.96
2018,3,10,16,0,27.0,141.0,0.3,11.5,152.0,167.42,136.18
2018,3,10,16,15,85.5,135.0,0.4,11.25,163.5,204.18,168.57
2018,3,10,16,30,144.0,129.0,0.5,11.0,175.0,249.08,206.71
2018,3,10,16,45,129.0,108.0,0.55,10.75,144.0,213.21,176.87
2018,3,10,17,0,114.0,87.0,0.6,10.5,113.0,177.51,146.75
2018,3,10,17,15,89.0,66.5,0.65,10.3,83.5,137.06,111.51
2018,3,10,17,30,64.0,46.0,0.7,10.1,54.0,97.34,76.03
2018,3,10,17,45,35.5,28.0,0.75,9.85,32.0,58.87,36.0
2018,3,10,18,0,7.0,10.0,0.8,9.6,10.0,12.67,0.0
2018,3,10,18,15,3.5,5.0,0.8,9.55,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,11,6,15,42.5,4.5,1.3,5.9,5.0,0.0,0.0
2018,3,11,6,30,85.0,9.0,1.3,6.4,10.0,8.58,0.0
2018,3,11,6,45,217.0,19.0,1.25,6.85,38.0,15.4,0.0
2018,3,11,7,0,349.0,29.0,1.2,7.3,66.0,22.69,13.89
2018,3,11,7,15,472.5,39.0,1.15,7.8,118.0,29.6,20.99
2018,3,11,7,30,596.0,49.0,1.1,8.3,170.0,36.22,27.35
2018,3,11,7,45,406.0,64.5,1.0,8.75,157.5,46.47,36.83
2018,3,11,8,0,216.0,80.0,0.9,9.2,145.0,62.12,51.0
2018,3,11,8,15,210.0,101.5,0.85,9.8,173.5,76.88,64.06
2018,3,11,8,30,204.0,123.0,0.8,10.4,202.0,90.99,76.28
2018,3,11,8,45,156.0,130.5,0.75,10.95,195.5,114.58,87.2
2018,3,11,9,0,108.0,138.0,0.7,11.5,189.0,125.94,96.36
2018,3,11,9,15,121.0,167.0,0.75,12.05,229.0,158.24,121.8
2018,3,11,9,30,134.0,196.0,0.8,12.6,269.0,192.35,148.88
2018,3,11,9,45,111.0,223.0,0.85,13.1,286.5,217.07,169.59
2018,3,11,10,0,88.0,250.0,0.9,13.6,304.0,244.38,191.83
2018,3,11,10,15,170.0,265.5,1.0,14.05,376.0,290.31,226.55
2018,3,11,10,30,252.0,281.0,1.1,14.5,448.0,345.04,268.45
2018,3,11,10,45,420.0,253.0,1.2,15.0,543.5,412.46,319.98
2018,3,11,11,0,588.0,225.0,1.3,15.5,639.0,495.48,383.39
2018,3,11,11,15,688.5,192.0,1.4,15.8,688.0,549.59,425.44
2018,3,11,11,30,789.0,159.0,1.5,16.1,737.0,608.32,470.87
2018,3,11,11,45,836.5,142.0,1.55,16.4,761.5,654.43,505.81
2018,3,11,12,0,884.0,125.0,1.6,16.7,786.0,699.55,539.68
2018,3,11,12,15,909.0,114.5,1.65,16.85,795.0,734.15,565.74
2018,3,11,12,30,934.0,104.0,1.7,17.0,804.0,767.99,590.28
2018,3,11,12,45,923.5,107.0,1.75,17.15,794.0,787.27,603.66
2018,3,11,13,0,913.0,110.0,1.8,17.3,784.0,803.17,614.93
2018,3,11,13,15,890.0,116.5,1.75,17.4,762.5,809.68,618.98
2018,3,11,13,30,867.0,123.0,1.7,17.5,741.0,817.28,624.0
2018,3,11,13,45,900.5,106.0,1.65,17.55,730.5,832.4,634.4
2018,3,11,14,0,934.0,89.0,1.6,17.6,720.0,848.71,645.6
2018,3,11,14,15,917.0,89.5,1.55,17.6,686.5,840.24,640.09
2018,3,11,14,30,900.0,90.0,1.5,17.6,653.0,828.51,632.73
2018,3,11,14,45,883.5,86.5,1.4,17.6,612.5,809.52,619.93
2018,3,11,15,0,867.0,83.0,1.3,17.6,572.0,787.5,605.17
2018,3,11,15,15,852.0,78.0,1.3,17.6,529.0,762.05,589.21
2018,3,11,15,30,837.0,73.0,1.3,17.6,486.0,739.78,575.41
2018,3,11,15,45,794.5,72.5,1.1,17.35,434.0,694.22,543.21
2018,3,11,16,0,752.0,72.0,0.9,17.1,382.0,647.57,509.97
2018,3,11,16,15,733.5,68.5,0.85,16.6,339.5,613.43,487.27
2018,3,11,16,30,715.0,65.0,0.8,16.1,297.0,577.75,461.99
2018,3,11,16,45,660.0,59.5,0.8,15.6,245.0,519.15,417.79
2018,3,11,17,0,605.0,54.0,0.8,15.1,193.0,458.52,370.06
2018,3,11,17,15,514.5,46.5,0.85,14.6,144.0,377.18,303.76
2018,3,11,17,30,424.0,39.0,0.9,14.1,95.0,301.16,238.16
2018,3,11,17,45,281.5,27.5,0.95,13.6,58.0,199.51,136.0
2018,3,11,18,0,139.0,16.0,1.0,13.1,21.0,77.89,0.0
2018,3,11,18,15,69.5,8.0,1.0,12.85,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,12,6,15,34.5,5.0,1.75,9.1,5.5,0.0,0.0
2018,3,12,6,30,69.0,10.0,1.8,9.5,11.0,9.53,0.0
2018,3,12,6,45,191.5,23.5,1.85,9.9,41.0,18.66,1.28
2018,3,12,7,0,314.0,37.0,1.9,10.3,71.0,30.05,20.16
2018,3,12,7,15,417.5,46.5,1.9,10.75,118.0,36.08,26.5
2018,3,12,7,30,521.0,56.0,1.9,11.2,165.0,41.92,32.12
2018,3,12,7,45,594.0,60.5,1.9,11.65,216.5,43.24,33.47
2018,3,12,8,0,667.0,65.0,1.9,12.1,268.0,44.69,34.76
2018,3,12,8,15,708.0,69.5,1.95,12.8,318.5,50.77,40.06
2018,3,12,8,30,749.0,74.0,2.0,13.5,369.0,54.65,43.29
2018,3,12,8,45,778.5,77.0,2.1,14.2,417.0,101.52,54.49
2018,3,12,9,0,808.0,80.0,2.2,14.9,465.0,151.37,86.07
2018,3,12,9,15,827.5,82.0,2.35,15.4,508.0,201.43,125.71
2018,3,12,9,30,847.0,84.0,2.5,15.9,551.0,252.91,170.08
2018,3,12,9,45,861.5,86.0,2.6,16.4,589.0,309.48,219.86
2018,3,12,10,0,876.0,88.0,2.7,16.9,627.0,360.7,265.28
2018,3,12,10,15,856.0,100.5,2.8,17.1,649.5,403.95,304.69
2018,3,12,10,30,836.0,113.0,2.9,17.3,672.0,449.02,344.22
2018,3,12,10,45,856.0,110.5,2.95,17.5,700.5,496.16,383.87
2018,3,12,11,0,876.0,108.0,3.0,17.7,729.0,545.46,424.17
2018,3,12,11,15,844.0,124.5,3.05,17.8,734.5,578.91,451.65
2018,3,12,11,30,812.0,141.0,3.1,17.9,740.0,610.4,476.79
2018,3,12,11,45,725.5,172.5,3.15,18.0,712.5,617.04,482.32
2018,3,12,12,0,639.0,204.0,3.2,18.1,685.0,617.75,482.88
2018,3,12,12,15,367.0,270.5,3.25,18.15,547.0,515.96,404.01
2018,3,12,12,30,95.0,337.0,3.3,18.2,409.0,387.82,302.31
2018,3,12,12,45,51.5,263.0,3.3,18.25,302.0,289.37,226.58
2018,3,12,13,0,8.0,189.0,3.3,18.3,195.0,183.56,142.82
2018,3,12,13,15,14.5,201.5,3.35,18.2,212.0,201.1,157.32
2018,3,12,13,30,21.0,214.0,3.4,18.1,229.0,224.69,176.38
2018,3,12,13,45,29.5,237.0,3.4,18.05,257.5,256.45,201.83
2018,3,12,14,0,38.0,260.0,3.4,18.0,286.0,289.26,228.01
2018,3,12,14,15,19.5,188.5,3.4,17.85,202.0,195.21,153.72
2018,3,12,14,30,1.0,117.0,3.4,17.7,118.0,110.59,85.4
2018,3,12,14,45,10.5,143.5,3.4,17.55,149.5,144.41,113.61
2018,3,12,15,0,20.0,170.0,3.4,17.4,181.0,179.25,142.45
2018,3,12,15,15,19.5,144.0,3.4,17.4,154.0,159.83,127.03
2018,3,12,15,30,19.0,118.0,3.4,17.4,127.0,132.4,105.02
2018,3,12,15,45,13.5,101.0,3.25,16.9,107.0,105.5,83.14
2018,3,12,16,0,8.0,84.0,3.1,16.4,87.0,84.52,65.88
2018,3,12,16,15,14.5,80.5,2.95,15.9,85.5,90.47,71.41
2018,3,12,16,30,21.0,77.0,2.8,15.4,84.0,91.88,73.01
2018,3,12,16,45,17.0,76.0,2.65,14.95,81.0,89.67,71.1
2018,3,12,17,0,13.0,75.0,2.5,14.5,78.0,83.37,65.52
2018,3,12,17,15,7.5,56.0,2.55,14.15,57.5,60.37,45.55
2018,3,12,17,30,2.0,37.0,2.6,13.8,37.0,37.1,25.24
2018,3,12,17,45,5.5,23.0,2.65,13.45,23.0,24.46,12.54
2018,3,12,18,0,9.0,9.0,2.7,13.1,9.0,12.66,0.0
2018,3,12,18,15,4.5,4.5,2.75,13.0,4.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.95,11.25,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.9,11.2,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.0,2.9,11.2,4.0,3.7,0.0
2018,3,13,7,0,0.0,6.0,2.9,11.2,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.9,11.15,7.5,6.94,0.54
2018,3,13,7,30,0.0,9.0,2.9,11.1,9.0,8.33,1.88
2018,3,13,7,45,0.0,10.5,2.9,11.05,10.5,9.72,3.19
2018,3,13,8,0,0.0,12.0,2.9,11.0,12.0,11.12,4.47
2018,3,13,8,15,0.0,15.0,2.95,11.0,15.0,13.91,6.99
2018,3,13,8,30,0.0,18.0,3.0,11.0,18.0,16.7,9.49
2018,3,13,8,45,0.0,21.0,3.05,10.95,21.0,19.49,11.21
2018,3,13,9,0,0.0,24.0,3.1,10.9,24.0,22.28,13.57
2018,3,13,9,15,0.0,28.0,3.15,11.05,28.0,26.01,16.7
2018,3,13,9,30,0.0,32.0,3.2,11.2,32.0,29.74,19.81
2018,3,13,9,45,0.0,49.5,3.3,11.3,49.5,46.06,33.61
2018,3,13,10,0,0.0,67.0,3.4,11.4,67.0,62.4,47.3
2018,3,13,10,15,0.0,75.0,3.45,11.6,75.0,69.89,53.43
2018,3,13,10,30,0.0,83.0,3.5,11.8,83.0,77.38,59.55
2018,3,13,10,45,10.5,151.0,3.6,12.0,158.5,144.54,115.01
2018,3,13,11,0,21.0,219.0,3.7,12.2,234.0,211.9,169.65
2018,3,13,11,15,67.0,250.0,3.75,12.35,299.5,265.55,213.0
2018,3,13,11,30,113.0,281.0,3.8,12.5,365.0,325.38,261.03
2018,3,13,11,45,96.5,286.5,3.85,12.65,359.0,327.26,262.14
2018,3,13,12,0,80.0,292.0,3.9,12.8,353.0,325.5,260.45
2018,3,13,12,15,75.5,282.0,3.95,12.85,339.5,317.69,254.39
2018,3,13,12,30,71.0,272.0,4.0,12.9,326.0,309.08,247.71
2018,3,13,12,45,68.0,289.5,4.0,13.0,341.0,327.48,262.19
2018,3,13,13,0,65.0,307.0,4.0,13.1,356.0,346.11,276.73
2018,3,13,13,15,143.0,308.5,3.95,13.1,412.5,419.26,336.38
2018,3,13,13,30,221.0,310.0,3.9,13.1,469.0,488.03,391.79
2018,3,13,13,45,256.5,309.5,3.9,13.1,489.0,531.0,425.8
2018,3,13,14,0,292.0,309.0,3.9,13.1,509.0,565.44,453.39
2018,3,13,14,15,273.0,299.0,3.85,13.05,479.5,544.86,437.92
2018,3,13,14,30,254.0,289.0,3.8,13.0,450.0,523.01,421.69
2018,3,13,14,45,318.0,257.0,3.7,12.95,447.0,542.41,439.58
2018,3,13,15,0,382.0,225.0,3.6,12.9,444.0,558.9,455.03
2018,3,13,15,15,347.5,214.0,3.6,12.9,402.0,518.67,424.23
2018,3,13,15,30,313.0,203.0,3.6,12.9,360.0,478.04,392.97
2018,3,13,15,45,304.5,183.5,3.35,12.6,324.0,446.79,369.46
2018,3,13,16,0,296.0,164.0,3.1,12.3,288.0,414.48,344.68
2018,3,13,16,15,217.0,148.0,2.8,11.85,233.0,335.81,280.46
2018,3,13,16,30,138.0,132.0,2.5,11.4,178.0,249.44,208.65
2018,3,13,16,45,120.5,112.0,2.2,11.0,147.0,213.3,178.49
2018,3,13,17,0,103.0,92.0,1.9,10.6,116.0,177.68,147.87
2018,3,13,17,15,80.5,71.0,1.75,10.1,87.0,138.23,113.3
2018,3,13,17,30,58.0,50.0,1.6,9.6,58.0,99.37,78.57
2018,3,13,17,45,40.5,32.0,1.45,9.15,36.5,68.64,47.3
2018,3,13,18,0,23.0,14.0,1.3,8.7,15.0,23.85,0.0
2018,3,13,18,15,11.5,7.0,1.3,8.6,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,14,6,15,8.0,3.0,1.75,6.4,3.0,0.0,0.0
2018,3,14,6,30,16.0,6.0,1.9,7.0,6.0,5.72,0.0
2018,3,14,6,45,8.0,18.0,2.0,7.55,18.0,16.71,4.93
2018,3,14,7,0,0.0,30.0,2.1,8.1,30.0,27.79,18.75
2018,3,14,7,15,0.0,46.0,2.2,8.3,46.0,42.02,32.23
2018,3,14,7,30,0.0,62.0,2.3,8.5,62.0,56.11,45.39
2018,3,14,7,45,52.5,91.5,2.45,8.75,108.0,77.78,65.16
2018,3,14,8,0,105.0,121.0,2.6,9.0,154.0,95.25,80.85
2018,3,14,8,15,84.5,115.5,2.65,9.0,145.0,92.39,78.15
2018,3,14,8,30,64.0,110.0,2.7,9.0,136.0,95.93,76.68
2018,3,14,8,45,32.0,80.0,2.8,9.05,93.0,74.54,57.62
2018,3,14,9,0,0.0,50.0,2.9,9.1,50.0,46.49,34.56
2018,3,14,9,15,0.0,49.5,2.9,9.1,49.5,46.03,34.08
2018,3,14,9,30,0.0,49.0,2.9,9.1,49.0,45.58,33.58
2018,3,14,9,45,0.0,49.0,2.95,9.1,49.0,45.59,33.5
2018,3,14,10,0,0.0,49.0,3.0,9.1,49.0,45.61,33.42
2018,3,14,10,15,8.0,101.0,3.0,9.15,106.5,97.08,76.79
2018,3,14,10,30,16.0,153.0,3.0,9.2,164.0,146.14,117.51
2018,3,14,10,45,240.0,209.0,3.05,9.25,381.0,298.29,241.85
2018,3,14,11,0,464.0,265.0,3.1,9.3,598.0,474.77,382.33
2018,3,14,11,15,647.5,202.0,3.05,9.3,679.0,545.75,439.63
2018,3,14,11,30,831.0,139.0,3.0,9.3,760.0,627.61,505.62
2018,3,14,11,45,617.5,164.5,2.95,9.35,629.0,548.37,444.48
2018,3,14,12,0,404.0,190.0,2.9,9.4,498.0,453.15,369.4
2018,3,14,12,15,245.0,203.5,2.9,9.5,390.5,367.44,300.22
2018,3,14,12,30,86.0,217.0,2.9,9.6,283.0,271.94,220.77
2018,3,14,12,45,231.0,263.5,2.85,9.65,437.5,434.21,353.13
2018,3,14,13,0,376.0,310.0,2.8,9.7,592.0,599.81,482.04
2018,3,14,13,15,616.0,215.0,2.8,9.8,666.5,713.61,572.56
2018,3,14,13,30,856.0,120.0,2.8,9.9,741.0,816.82,650.9
2018,3,14,13,45,903.5,99.5,2.8,9.95,737.0,839.47,667.05
2018,3,14,14,0,951.0,79.0,2.8,10.0,733.0,863.27,684.84
2018,3,14,14,15,943.5,77.5,2.8,10.0,703.0,859.79,683.2
2018,3,14,14,30,936.0,76.0,2.8,10.0,673.0,852.89,679.49
2018,3,14,14,45,924.5,74.5,2.8,10.05,636.0,839.44,671.07
2018,3,14,15,0,913.0,73.0,2.8,10.1,599.0,822.83,660.48
2018,3,14,15,15,896.5,71.0,2.8,10.1,555.5,798.67,644.52
2018,3,14,15,30,880.0,69.0,2.8,10.1,512.0,771.85,626.56
2018,3,14,15,45,857.0,66.5,2.85,9.95,464.5,737.05,603.05
2018,3,14,16,0,834.0,64.0,2.9,9.8,417.0,706.27,582.21
2018,3,14,16,15,800.0,61.5,2.75,9.5,366.0,660.02,548.21
2018,3,14,16,30,766.0,59.0,2.6,9.2,315.0,612.96,512.77
2018,3,14,16,45,716.0,54.5,2.5,8.9,262.5,552.54,464.67
2018,3,14,17,0,666.0,50.0,2.4,8.6,210.0,493.07,414.87
2018,3,14,17,15,584.0,44.5,2.4,8.1,160.0,415.1,347.99
2018,3,14,17,30,502.0,39.0,2.4,7.6,110.0,347.76,286.43
2018,3,14,17,45,349.5,29.5,2.35,7.15,69.0,240.79,181.94
2018,3,14,18,0,197.0,20.0,2.3,6.7,28.0,109.61,0.0
2018,3,14,18,15,98.5,10.0,2.35,6.55,14.0,9.53,0.0
2018,3,14,18,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
