Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.15,3.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,15,6,15,35.5,5.0,2.5,4.9,6.0,0.0,0.0
2018,3,15,6,30,71.0,10.0,2.7,5.6,12.0,9.53,0.0
2018,3,15,6,45,198.5,21.5,2.9,6.25,43.0,16.89,6.32
2018,3,15,7,0,326.0,33.0,3.1,6.9,74.0,25.38,16.83
2018,3,15,7,15,293.0,42.5,3.25,7.2,92.0,31.43,22.86
2018,3,15,7,30,260.0,52.0,3.4,7.5,110.0,37.96,29.09
2018,3,15,7,45,143.0,74.0,3.55,7.8,107.0,57.78,47.27
2018,3,15,8,0,26.0,96.0,3.7,8.1,104.0,82.6,69.74
2018,3,15,8,15,19.5,102.0,3.75,8.3,108.5,88.04,74.46
2018,3,15,8,30,13.0,108.0,3.8,8.5,113.0,97.72,78.86
2018,3,15,8,45,6.5,81.5,3.9,8.65,84.0,76.34,60.19
2018,3,15,9,0,0.0,55.0,4.0,8.8,55.0,51.15,38.6
2018,3,15,9,15,0.0,67.5,4.05,8.95,67.5,62.83,48.47
2018,3,15,9,30,0.0,80.0,4.1,9.1,80.0,74.52,58.25
2018,3,15,9,45,25.5,154.0,4.15,9.25,170.0,144.66,116.43
2018,3,15,10,0,51.0,228.0,4.2,9.4,260.0,216.99,175.59
2018,3,15,10,15,46.5,233.0,4.3,9.5,263.5,224.15,181.41
2018,3,15,10,30,42.0,238.0,4.4,9.6,267.0,230.7,186.77
2018,3,15,10,45,23.5,198.0,4.45,9.75,214.5,191.03,154.2
2018,3,15,11,0,5.0,158.0,4.5,9.9,162.0,148.9,119.29
2018,3,15,11,15,9.0,176.0,4.55,9.9,183.0,168.05,135.1
2018,3,15,11,30,13.0,194.0,4.6,9.9,204.0,187.63,151.17
2018,3,15,11,45,10.5,177.0,4.7,9.95,185.0,171.27,137.63
2018,3,15,12,0,8.0,160.0,4.8,10.0,166.0,154.48,123.75
2018,3,15,12,15,4.0,129.0,4.85,9.95,132.0,123.22,97.84
2018,3,15,12,30,0.0,98.0,4.9,9.9,98.0,91.5,71.37
2018,3,15,12,45,2.5,134.5,4.95,9.9,136.5,127.65,101.6
2018,3,15,13,0,5.0,171.0,5.0,9.9,175.0,164.28,132.0
2018,3,15,13,15,82.5,232.5,4.95,9.85,293.0,296.81,242.94
2018,3,15,13,30,160.0,294.0,4.9,9.8,411.0,424.89,347.56
2018,3,15,13,45,156.0,292.5,4.85,9.7,403.5,425.12,347.78
2018,3,15,14,0,152.0,291.0,4.8,9.6,396.0,424.81,348.0
2018,3,15,14,15,89.0,264.0,4.75,9.55,325.0,338.1,277.36
2018,3,15,14,30,26.0,237.0,4.7,9.5,254.0,250.54,204.74
2018,3,15,14,45,18.5,204.5,4.65,9.5,216.0,212.4,173.72
2018,3,15,15,0,11.0,172.0,4.6,9.5,178.0,174.09,142.12
2018,3,15,15,15,23.5,166.0,4.6,9.5,178.0,186.89,153.74
2018,3,15,15,30,36.0,160.0,4.6,9.5,178.0,191.63,158.59
2018,3,15,15,45,73.5,164.5,4.45,9.4,197.0,227.25,190.11
2018,3,15,16,0,111.0,169.0,4.3,9.3,216.0,273.87,230.45
2018,3,15,16,15,109.0,138.0,4.2,9.15,179.5,235.6,199.0
2018,3,15,16,30,107.0,107.0,4.1,9.0,143.0,196.25,166.26
2018,3,15,16,45,55.5,89.5,4.0,8.85,108.0,131.13,109.45
2018,3,15,17,0,4.0,72.0,3.9,8.7,73.0,73.5,58.36
2018,3,15,17,15,2.0,54.0,3.85,8.55,54.5,53.91,41.06
2018,3,15,17,30,0.0,36.0,3.8,8.4,36.0,33.99,23.35
2018,3,15,17,45,0.0,22.5,3.7,8.25,22.5,20.89,10.99
2018,3,15,18,0,0.0,9.0,3.6,8.1,9.0,8.34,0.0
2018,3,15,18,15,0.0,4.5,3.55,8.0,4.5,4.29,0.0
2018,3,15,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,4.0,2.45,6.15,4.0,0.0,0.0
2018,3,16,6,30,0.0,8.0,2.6,6.3,8.0,7.63,0.0
2018,3,16,6,45,2.0,24.0,2.75,6.45,24.5,22.0,11.06
2018,3,16,7,0,4.0,40.0,2.9,6.6,41.0,36.17,26.52
2018,3,16,7,15,12.5,57.0,3.0,6.6,60.0,51.06,40.74
2018,3,16,7,30,21.0,74.0,3.1,6.6,79.0,63.93,52.91
2018,3,16,7,45,10.5,62.0,3.2,6.65,64.5,57.32,47.06
2018,3,16,8,0,0.0,50.0,3.3,6.7,50.0,46.46,37.12
2018,3,16,8,15,3.5,88.0,3.35,6.8,89.5,80.38,67.95
2018,3,16,8,30,7.0,126.0,3.4,6.9,129.0,112.05,91.7
2018,3,16,8,45,30.5,159.5,3.45,6.95,174.5,136.45,111.1
2018,3,16,9,0,54.0,193.0,3.5,7.0,220.0,168.64,136.7
2018,3,16,9,15,235.5,201.5,3.55,7.15,334.0,203.06,157.42
2018,3,16,9,30,417.0,210.0,3.6,7.3,448.0,264.06,202.44
2018,3,16,9,45,329.5,224.5,3.65,7.45,420.5,280.38,220.86
2018,3,16,10,0,242.0,239.0,3.7,7.6,393.0,282.24,226.17
2018,3,16,10,15,331.5,247.0,3.8,7.7,468.5,339.4,272.9
2018,3,16,10,30,421.0,255.0,3.9,7.8,544.0,401.8,324.06
2018,3,16,10,45,352.5,245.5,3.95,7.95,493.5,384.26,311.96
2018,3,16,11,0,284.0,236.0,4.0,8.1,443.0,360.86,294.43
2018,3,16,11,15,185.0,277.5,4.1,8.25,413.5,357.54,291.46
2018,3,16,11,30,86.0,319.0,4.2,8.4,384.0,344.5,279.67
2018,3,16,11,45,253.0,295.0,4.25,8.5,489.5,437.76,357.19
2018,3,16,12,0,420.0,271.0,4.3,8.6,595.0,543.38,443.23
2018,3,16,12,15,379.0,236.0,4.4,8.7,528.5,499.17,409.09
2018,3,16,12,30,338.0,201.0,4.5,8.8,462.0,449.95,371.04
2018,3,16,12,45,493.0,192.5,4.55,8.9,569.0,573.09,471.6
2018,3,16,13,0,648.0,184.0,4.6,9.0,676.0,698.62,571.13
2018,3,16,13,15,794.0,140.0,4.65,9.05,731.0,781.71,636.02
2018,3,16,13,30,940.0,96.0,4.7,9.1,786.0,861.92,696.5
2018,3,16,13,45,865.0,119.0,4.75,9.15,738.5,841.53,681.73
2018,3,16,14,0,790.0,142.0,4.8,9.2,691.0,812.48,661.11
2018,3,16,14,15,670.0,158.5,4.8,9.15,610.5,740.21,607.39
2018,3,16,14,30,550.0,175.0,4.8,9.1,530.0,661.83,546.58
2018,3,16,14,45,662.5,144.5,4.8,9.0,548.0,721.2,596.24
2018,3,16,15,0,775.0,114.0,4.8,8.9,566.0,771.44,636.37
2018,3,16,15,15,812.5,98.5,4.8,8.9,541.5,776.98,641.98
2018,3,16,15,30,850.0,83.0,4.8,8.9,517.0,777.92,644.45
2018,3,16,15,45,825.5,79.0,4.7,8.65,468.5,740.58,617.39
2018,3,16,16,0,801.0,75.0,4.6,8.4,420.0,701.34,588.69
2018,3,16,16,15,760.5,72.0,4.35,8.15,367.5,650.21,549.33
2018,3,16,16,30,720.0,69.0,4.1,7.9,315.0,598.61,508.81
2018,3,16,16,45,675.0,63.0,3.85,7.65,264.0,544.73,464.15
2018,3,16,17,0,630.0,57.0,3.6,7.4,213.0,488.01,415.58
2018,3,16,17,15,505.5,52.0,3.4,7.05,158.5,387.06,328.22
2018,3,16,17,30,381.0,47.0,3.2,6.7,104.0,293.22,244.41
2018,3,16,17,45,234.5,32.5,3.0,6.4,63.0,186.85,145.16
2018,3,16,18,0,88.0,18.0,2.8,6.1,22.0,78.31,0.0
2018,3,16,18,15,44.0,9.0,2.75,5.95,11.0,27.27,0.0
2018,3,16,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,17,6,15,5.0,6.0,1.35,5.15,6.0,0.0,0.0
2018,3,17,6,30,10.0,12.0,1.4,5.6,12.0,11.44,0.0
2018,3,17,6,45,120.0,29.0,1.4,6.0,44.5,23.93,13.44
2018,3,17,7,0,230.0,46.0,1.4,6.4,77.0,35.4,26.02
2018,3,17,7,15,414.0,52.0,1.5,6.65,137.5,39.54,30.4
2018,3,17,7,30,598.0,58.0,1.6,6.9,198.0,42.35,33.25
2018,3,17,7,45,658.0,62.0,1.65,7.1,250.5,43.32,34.23
2018,3,17,8,0,718.0,66.0,1.7,7.3,303.0,48.85,39.24
2018,3,17,8,15,753.5,70.0,1.7,7.45,354.0,50.04,40.22
2018,3,17,8,30,789.0,74.0,1.7,7.6,405.0,74.64,43.33
2018,3,17,8,45,813.5,77.5,1.7,7.75,453.5,124.42,68.7
2018,3,17,9,0,838.0,81.0,1.7,7.9,502.0,176.59,107.22
2018,3,17,9,15,621.5,132.0,1.7,8.05,459.0,218.11,152.69
2018,3,17,9,30,405.0,183.0,1.7,8.2,416.0,242.18,183.43
2018,3,17,9,45,283.0,197.0,1.65,8.4,365.0,246.8,193.0
2018,3,17,10,0,161.0,211.0,1.6,8.6,314.0,238.2,189.96
2018,3,17,10,15,115.5,196.5,1.6,8.7,272.0,218.54,175.41
2018,3,17,10,30,70.0,182.0,1.6,8.8,230.0,193.55,155.8
2018,3,17,10,45,35.0,141.5,1.6,8.95,165.5,147.0,117.82
2018,3,17,11,0,0.0,101.0,1.6,9.1,101.0,94.17,73.82
2018,3,17,11,15,0.0,92.5,1.65,9.25,92.5,86.33,67.25
2018,3,17,11,30,0.0,84.0,1.7,9.4,84.0,78.39,60.54
2018,3,17,11,45,0.0,79.5,1.75,9.5,79.5,74.19,56.98
2018,3,17,12,0,0.0,75.0,1.8,9.6,75.0,69.98,53.43
2018,3,17,12,15,86.0,185.0,1.85,9.6,251.5,238.44,194.04
2018,3,17,12,30,172.0,295.0,1.9,9.6,428.0,411.15,331.37
2018,3,17,12,45,241.0,322.0,2.0,9.65,507.0,502.31,402.01
2018,3,17,13,0,310.0,349.0,2.1,9.7,586.0,592.35,470.99
2018,3,17,13,15,256.0,340.5,2.15,9.65,533.5,551.34,439.36
2018,3,17,13,30,202.0,332.0,2.2,9.6,481.0,499.09,399.73
2018,3,17,13,45,207.0,310.0,2.3,9.6,458.5,486.33,391.63
2018,3,17,14,0,212.0,288.0,2.4,9.6,436.0,472.28,382.23
2018,3,17,14,15,108.0,218.0,2.35,9.55,293.5,315.63,257.6
2018,3,17,14,30,4.0,148.0,2.3,9.5,151.0,143.23,114.93
2018,3,17,14,45,5.5,152.5,2.3,9.45,156.0,149.3,120.64
2018,3,17,15,0,7.0,157.0,2.3,9.4,161.0,155.58,126.23
2018,3,17,15,15,38.5,159.0,2.3,9.4,179.0,191.29,157.43
2018,3,17,15,30,70.0,161.0,2.3,9.4,197.0,219.51,182.24
2018,3,17,15,45,87.5,153.0,2.15,9.2,194.0,235.85,196.75
2018,3,17,16,0,105.0,145.0,2.0,9.0,191.0,240.54,201.66
2018,3,17,16,15,261.0,122.0,1.9,8.7,217.0,337.3,286.02
2018,3,17,16,30,417.0,99.0,1.8,8.4,243.0,426.04,360.77
2018,3,17,16,45,515.5,79.5,1.65,8.1,228.5,461.56,389.51
2018,3,17,17,0,614.0,60.0,1.5,7.8,214.0,483.78,406.02
2018,3,17,17,15,536.0,52.5,1.5,7.35,164.0,407.32,340.89
2018,3,17,17,30,458.0,45.0,1.5,6.9,114.0,335.08,276.9
2018,3,17,17,45,325.0,34.0,1.5,6.4,73.5,235.97,184.68
2018,3,17,18,0,192.0,23.0,1.5,5.9,33.0,135.89,0.0
2018,3,17,18,15,96.0,11.5,1.5,5.75,16.5,51.99,0.0
2018,3,17,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,6,15,87.5,9.5,0.95,4.2,13.0,0.0,0.0
2018,3,18,6,30,175.0,19.0,1.0,4.5,26.0,18.11,0.0
2018,3,18,6,45,245.0,30.0,1.05,4.8,55.5,24.31,14.46
2018,3,18,7,0,315.0,41.0,1.1,5.1,85.0,31.94,23.17
2018,3,18,7,15,236.5,41.0,1.1,5.5,82.0,30.32,22.18
2018,3,18,7,30,158.0,41.0,1.1,5.9,79.0,29.31,21.45
2018,3,18,7,45,83.5,69.5,1.1,6.35,90.0,58.7,48.47
2018,3,18,8,0,9.0,98.0,1.1,6.8,101.0,87.66,74.6
2018,3,18,8,15,9.5,102.0,1.2,7.4,105.5,91.93,78.06
2018,3,18,8,30,10.0,106.0,1.3,8.0,110.0,96.57,77.77
2018,3,18,8,45,19.5,125.0,1.35,8.6,134.5,110.6,88.67
2018,3,18,9,0,29.0,144.0,1.4,9.2,159.0,129.53,103.57
2018,3,18,9,15,45.5,196.5,1.45,9.55,222.0,176.92,141.81
2018,3,18,9,30,62.0,249.0,1.5,9.9,285.0,226.12,180.96
2018,3,18,9,45,85.0,272.5,1.5,10.3,325.5,257.89,205.49
2018,3,18,10,0,108.0,296.0,1.5,10.7,366.0,292.29,232.18
2018,3,18,10,15,157.0,313.5,1.45,10.9,420.5,330.63,261.72
2018,3,18,10,30,206.0,331.0,1.4,11.1,475.0,378.59,298.76
2018,3,18,10,45,237.0,339.5,1.35,11.35,510.5,414.79,326.5
2018,3,18,11,0,268.0,348.0,1.3,11.6,546.0,451.42,354.4
2018,3,18,11,15,251.0,359.5,1.25,11.65,548.0,467.87,366.67
2018,3,18,11,30,234.0,371.0,1.2,11.7,550.0,482.63,377.5
2018,3,18,11,45,266.0,369.5,1.1,11.8,575.0,516.19,402.47
2018,3,18,12,0,298.0,368.0,1.0,11.9,600.0,551.02,427.86
2018,3,18,12,15,275.0,372.0,1.0,11.8,586.5,552.87,429.05
2018,3,18,12,30,252.0,376.0,1.0,11.7,573.0,552.7,428.99
2018,3,18,12,45,204.5,376.5,0.95,11.55,535.5,523.17,406.76
2018,3,18,13,0,157.0,377.0,0.9,11.4,498.0,495.32,385.7
2018,3,18,13,15,200.0,366.0,0.95,11.35,516.5,525.94,410.54
2018,3,18,13,30,243.0,355.0,1.0,11.3,535.0,556.82,435.0
2018,3,18,13,45,188.5,346.0,1.05,11.2,483.0,509.54,399.77
2018,3,18,14,0,134.0,337.0,1.1,11.1,431.0,460.55,363.25
2018,3,18,14,15,105.5,315.0,1.05,11.0,387.0,407.41,323.4
2018,3,18,14,30,77.0,293.0,1.0,10.9,343.0,363.34,289.79
2018,3,18,14,45,50.5,256.5,1.0,10.8,288.5,304.3,244.18
2018,3,18,15,0,24.0,220.0,1.0,10.7,234.0,234.34,188.86
2018,3,18,15,15,27.5,210.0,1.0,10.7,225.0,239.01,193.6
2018,3,18,15,30,31.0,200.0,1.0,10.7,216.0,233.19,189.57
2018,3,18,15,45,103.0,190.5,0.9,10.3,236.5,292.46,240.36
2018,3,18,16,0,175.0,181.0,0.8,9.9,257.0,337.14,278.36
2018,3,18,16,15,137.5,160.0,0.8,9.65,215.5,284.36,235.73
2018,3,18,16,30,100.0,139.0,0.8,9.4,174.0,232.85,193.77
2018,3,18,16,45,124.0,116.5,0.8,9.1,153.0,221.82,185.85
2018,3,18,17,0,148.0,94.0,0.8,8.8,132.0,208.32,174.93
2018,3,18,17,15,125.0,74.5,0.85,8.65,101.5,168.52,140.22
2018,3,18,17,30,102.0,55.0,0.9,8.5,71.0,129.64,105.43
2018,3,18,17,45,67.0,36.5,0.9,8.3,45.5,86.97,65.7
2018,3,18,18,0,32.0,18.0,0.9,8.1,20.0,39.57,0.0
2018,3,18,18,15,16.0,9.0,0.95,8.05,10.0,15.46,0.0
2018,3,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,19,6,15,102.0,10.0,1.9,3.5,14.5,9.53,0.0
2018,3,19,6,30,204.0,20.0,2.0,4.2,29.0,16.91,0.0
2018,3,19,6,45,236.5,33.5,2.1,4.95,57.5,26.23,16.5
2018,3,19,7,0,269.0,47.0,2.2,5.7,86.0,35.98,26.78
2018,3,19,7,15,308.5,63.5,2.3,6.3,125.5,47.64,37.87
2018,3,19,7,30,348.0,80.0,2.4,6.9,165.0,58.76,48.24
2018,3,19,7,45,516.5,78.0,2.45,7.5,237.0,55.58,45.34
2018,3,19,8,0,685.0,76.0,2.5,8.1,309.0,51.46,41.46
2018,3,19,8,15,716.5,81.0,2.7,8.7,358.5,52.82,42.5
2018,3,19,8,30,748.0,86.0,2.9,9.3,408.0,85.2,48.94
2018,3,19,8,45,628.0,126.0,3.1,9.85,417.0,148.25,94.62
2018,3,19,9,0,508.0,166.0,3.3,10.4,426.0,198.66,139.49
2018,3,19,9,15,533.0,173.0,3.25,10.75,466.5,239.8,173.59
2018,3,19,9,30,558.0,180.0,3.2,11.1,507.0,283.24,210.98
2018,3,19,9,45,579.0,186.5,3.15,11.4,545.0,327.17,249.31
2018,3,19,10,0,600.0,193.0,3.1,11.7,583.0,372.54,288.52
2018,3,19,10,15,567.5,217.5,3.0,12.0,600.0,412.56,323.3
2018,3,19,10,30,535.0,242.0,2.9,12.3,617.0,449.07,353.99
2018,3,19,10,45,547.5,247.5,2.75,12.55,643.0,488.48,385.85
2018,3,19,11,0,560.0,253.0,2.6,12.8,669.0,528.02,416.97
2018,3,19,11,15,508.0,279.5,2.55,13.1,663.0,548.44,432.52
2018,3,19,11,30,456.0,306.0,2.5,13.4,657.0,564.19,443.93
2018,3,19,11,45,380.5,337.5,2.5,13.7,632.5,563.63,442.48
2018,3,19,12,0,305.0,369.0,2.5,14.0,608.0,558.25,437.05
2018,3,19,12,15,267.0,375.5,2.35,14.25,585.0,551.79,431.09
2018,3,19,12,30,229.0,382.0,2.2,14.5,562.0,538.18,419.74
2018,3,19,12,45,313.0,356.0,2.1,14.75,599.0,592.88,461.8
2018,3,19,13,0,397.0,330.0,2.0,15.0,636.0,644.8,500.82
2018,3,19,13,15,316.0,343.0,1.85,15.1,583.5,604.37,468.83
2018,3,19,13,30,235.0,356.0,1.7,15.2,531.0,552.36,428.91
2018,3,19,13,45,251.0,341.0,1.6,15.35,523.0,566.05,439.64
2018,3,19,14,0,267.0,326.0,1.5,15.5,515.0,570.1,442.95
2018,3,19,14,15,275.0,310.5,1.4,15.25,498.0,565.65,440.66
2018,3,19,14,30,283.0,295.0,1.3,15.0,481.0,559.78,437.43
2018,3,19,14,45,321.5,268.5,1.15,14.75,468.5,565.43,443.26
2018,3,19,15,0,360.0,242.0,1.0,14.5,456.0,568.66,447.13
2018,3,19,15,15,297.0,234.0,1.0,14.5,402.0,508.36,402.39
2018,3,19,15,30,234.0,226.0,1.0,14.5,348.0,436.51,348.7
2018,3,19,15,45,291.0,194.0,0.75,14.15,331.5,454.79,364.71
2018,3,19,16,0,348.0,162.0,0.5,13.8,315.0,456.58,367.13
2018,3,19,16,15,348.5,141.0,0.55,13.45,279.0,426.15,345.78
2018,3,19,16,30,349.0,120.0,0.6,13.1,243.0,407.02,332.5
2018,3,19,16,45,447.0,91.0,0.65,12.75,222.5,428.45,351.67
2018,3,19,17,0,545.0,62.0,0.7,12.4,202.0,446.39,366.1
2018,3,19,17,15,471.0,53.5,0.8,11.9,155.0,373.04,306.05
2018,3,19,17,30,397.0,45.0,0.9,11.4,108.0,303.96,247.14
2018,3,19,17,45,279.5,34.0,1.05,10.95,70.0,214.69,167.31
2018,3,19,18,0,162.0,23.0,1.2,10.5,32.0,124.19,28.72
2018,3,19,18,15,81.0,11.5,1.25,10.25,16.0,45.98,0.0
2018,3,19,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,20,6,15,6.5,3.5,0.9,8.15,4.0,3.34,0.0
2018,3,20,6,30,13.0,7.0,1.1,8.2,8.0,6.56,0.0
2018,3,20,6,45,6.5,12.0,1.3,8.25,12.5,11.27,3.94
2018,3,20,7,0,0.0,17.0,1.5,8.3,17.0,15.75,8.5
2018,3,20,7,15,0.0,24.0,1.65,8.4,24.0,22.25,14.63
2018,3,20,7,30,0.0,31.0,1.8,8.5,31.0,28.76,20.7
2018,3,20,7,45,0.0,34.5,1.95,8.6,34.5,32.02,23.72
2018,3,20,8,0,0.0,38.0,2.1,8.7,38.0,35.28,26.65
2018,3,20,8,15,0.0,35.5,2.15,8.8,35.5,32.96,24.46
2018,3,20,8,30,0.0,33.0,2.2,8.9,33.0,30.64,21.05
2018,3,20,8,45,0.0,37.5,2.25,9.05,37.5,34.84,24.58
2018,3,20,9,0,0.0,42.0,2.3,9.2,42.0,39.04,28.09
2018,3,20,9,15,0.0,75.5,2.45,9.25,75.5,70.31,54.71
2018,3,20,9,30,0.0,109.0,2.6,9.3,109.0,100.95,80.42
2018,3,20,9,45,0.0,123.0,2.75,9.35,123.0,113.63,90.81
2018,3,20,10,0,0.0,137.0,2.9,9.4,137.0,126.37,101.21
2018,3,20,10,15,1.0,136.0,3.05,9.45,136.5,126.16,100.8
2018,3,20,10,30,2.0,135.0,3.2,9.5,136.0,125.98,100.48
2018,3,20,10,45,1.5,132.0,3.35,9.55,133.0,123.27,98.09
2018,3,20,11,0,1.0,129.0,3.5,9.6,130.0,120.46,95.64
2018,3,20,11,15,0.5,128.5,3.6,9.65,129.0,119.87,95.04
2018,3,20,11,30,0.0,128.0,3.7,9.7,128.0,119.23,94.41
2018,3,20,11,45,0.0,129.0,3.8,9.75,129.0,120.26,95.2
2018,3,20,12,0,0.0,130.0,3.9,9.8,130.0,121.29,96.01
2018,3,20,12,15,0.0,109.0,4.0,9.8,109.0,101.78,79.82
2018,3,20,12,30,0.0,88.0,4.1,9.8,88.0,82.16,63.51
2018,3,20,12,45,0.0,83.0,4.15,9.85,83.0,77.48,59.62
2018,3,20,13,0,0.0,78.0,4.2,9.9,78.0,72.79,55.72
2018,3,20,13,15,0.0,71.5,4.0,9.9,71.5,66.7,50.66
2018,3,20,13,30,0.0,65.0,3.8,9.9,65.0,60.61,45.61
2018,3,20,13,45,0.0,66.5,3.6,9.9,66.5,62.0,46.83
2018,3,20,14,0,0.0,68.0,3.4,9.9,68.0,63.39,48.07
2018,3,20,14,15,0.0,70.5,3.3,9.9,70.5,65.71,50.11
2018,3,20,14,30,0.0,73.0,3.2,9.9,73.0,68.03,52.17
2018,3,20,14,45,0.0,74.5,3.1,9.95,74.5,69.41,53.45
2018,3,20,15,0,0.0,76.0,3.0,10.0,76.0,70.79,54.74
2018,3,20,15,15,0.0,77.5,3.0,10.0,77.5,72.18,56.07
2018,3,20,15,30,0.0,79.0,3.0,10.0,79.0,73.57,57.42
2018,3,20,15,45,0.0,76.0,2.85,9.9,76.0,70.75,55.23
2018,3,20,16,0,0.0,73.0,2.7,9.8,73.0,67.94,53.02
2018,3,20,16,15,0.0,73.5,2.7,9.7,73.5,68.4,53.61
2018,3,20,16,30,0.0,74.0,2.7,9.6,74.0,69.3,54.55
2018,3,20,16,45,0.0,72.5,2.7,9.55,72.5,68.7,54.11
2018,3,20,17,0,0.0,71.0,2.7,9.5,71.0,68.88,54.22
2018,3,20,17,15,0.0,57.5,2.75,9.4,57.5,55.89,42.75
2018,3,20,17,30,0.0,44.0,2.8,9.3,44.0,42.85,31.03
2018,3,20,17,45,0.0,29.5,2.85,9.2,29.5,28.23,17.68
2018,3,20,18,0,0.0,15.0,2.9,9.1,15.0,13.92,0.0
2018,3,20,18,15,0.0,7.5,3.0,9.1,7.5,7.15,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.6,9.75,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.6,10.0,3.0,2.77,0.0
2018,3,21,6,45,0.0,4.5,1.6,10.25,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,1.6,10.5,6.0,5.55,0.0
2018,3,21,7,15,0.0,7.5,1.65,10.7,7.5,6.94,0.63
2018,3,21,7,30,0.0,9.0,1.7,10.9,9.0,8.33,1.93
2018,3,21,7,45,0.0,13.0,1.8,11.15,13.0,12.04,5.32
2018,3,21,8,0,0.0,17.0,1.9,11.4,17.0,15.76,8.67
2018,3,21,8,15,0.0,18.0,1.95,11.6,18.0,16.7,9.47
2018,3,21,8,30,0.0,19.0,2.0,11.8,19.0,17.63,9.57
2018,3,21,8,45,0.0,27.5,2.0,12.0,27.5,25.54,16.3
2018,3,21,9,0,0.0,36.0,2.0,12.2,36.0,33.46,22.97
2018,3,21,9,15,0.0,56.5,2.1,12.45,56.5,52.57,39.05
2018,3,21,9,30,0.0,77.0,2.2,12.7,77.0,71.73,54.97
2018,3,21,9,45,0.0,86.0,2.3,12.95,86.0,80.16,61.78
2018,3,21,10,0,0.0,95.0,2.4,13.2,95.0,88.57,68.55
2018,3,21,10,15,0.5,112.5,2.6,13.5,113.0,104.75,81.67
2018,3,21,10,30,1.0,130.0,2.8,13.8,131.0,121.02,94.76
2018,3,21,10,45,3.0,156.5,2.95,14.1,159.0,146.31,115.11
2018,3,21,11,0,5.0,183.0,3.1,14.4,187.0,171.88,135.5
2018,3,21,11,15,7.0,197.5,3.25,14.5,203.0,186.87,147.39
2018,3,21,11,30,9.0,212.0,3.4,14.6,219.0,202.13,159.5
2018,3,21,11,45,13.5,239.0,3.5,14.7,249.5,230.81,182.3
2018,3,21,12,0,18.0,266.0,3.6,14.8,280.0,260.09,205.42
2018,3,21,12,15,16.5,263.0,3.6,14.8,276.0,257.62,203.38
2018,3,21,12,30,15.0,260.0,3.6,14.8,272.0,254.95,201.29
2018,3,21,12,45,14.0,254.5,3.55,14.75,265.5,250.13,197.57
2018,3,21,13,0,13.0,249.0,3.5,14.7,259.0,245.15,193.76
2018,3,21,13,15,16.0,258.0,3.5,14.7,270.0,257.3,203.63
2018,3,21,13,30,19.0,267.0,3.5,14.7,281.0,269.73,213.71
2018,3,21,13,45,21.5,262.0,3.5,14.65,277.5,268.17,212.86
2018,3,21,14,0,24.0,257.0,3.5,14.6,274.0,266.6,212.08
2018,3,21,14,15,30.0,257.5,3.5,14.6,278.0,283.26,225.85
2018,3,21,14,30,36.0,258.0,3.5,14.6,282.0,291.31,232.82
2018,3,21,14,45,52.5,258.5,3.55,14.6,291.0,308.38,247.46
2018,3,21,15,0,69.0,259.0,3.6,14.6,300.0,325.61,262.24
2018,3,21,15,15,78.0,240.0,3.6,14.6,283.5,314.28,254.26
2018,3,21,15,30,87.0,221.0,3.6,14.6,267.0,302.25,245.77
2018,3,21,15,45,67.5,198.0,3.6,14.25,231.5,262.38,214.1
2018,3,21,16,0,48.0,175.0,3.6,13.9,196.0,222.76,182.17
2018,3,21,16,15,109.0,142.5,3.55,13.65,183.5,242.11,200.83
2018,3,21,16,30,170.0,110.0,3.5,13.4,171.0,256.87,215.22
2018,3,21,16,45,140.0,80.0,3.5,13.2,125.0,196.06,164.3
2018,3,21,17,0,110.0,50.0,3.5,13.0,79.0,135.43,112.61
2018,3,21,17,15,70.5,36.5,3.5,12.85,53.5,91.76,74.15
2018,3,21,17,30,31.0,23.0,3.5,12.7,28.0,43.57,31.79
2018,3,21,17,45,21.0,16.0,3.55,12.55,19.0,29.61,18.89
2018,3,21,18,0,11.0,9.0,3.6,12.4,10.0,15.57,1.8
2018,3,21,18,15,5.5,4.5,3.65,12.35,5.0,6.69,0.0
2018,3,21,18,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.65,10.95,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.7,11.0,4.0,3.7,0.0
2018,3,22,6,45,0.0,6.5,3.75,11.05,6.5,6.01,0.0
2018,3,22,7,0,0.0,9.0,3.8,11.1,9.0,8.33,1.77
2018,3,22,7,15,1.0,17.0,3.85,11.15,17.5,15.75,8.57
2018,3,22,7,30,2.0,25.0,3.9,11.2,26.0,23.19,15.39
2018,3,22,7,45,1.0,31.0,3.9,11.25,31.5,28.77,20.47
2018,3,22,8,0,0.0,37.0,3.9,11.3,37.0,34.35,25.48
2018,3,22,8,15,0.0,38.5,4.0,11.35,38.5,35.75,26.66
2018,3,22,8,30,0.0,40.0,4.1,11.4,40.0,37.16,26.36
2018,3,22,8,45,25.5,69.0,4.15,11.4,82.5,65.96,49.73
2018,3,22,9,0,51.0,98.0,4.2,11.4,125.0,92.62,70.95
2018,3,22,9,15,147.0,174.0,4.3,11.3,260.5,178.09,138.6
2018,3,22,9,30,243.0,250.0,4.4,11.2,396.0,266.51,208.7
2018,3,22,9,45,205.5,252.5,4.5,11.1,381.5,278.96,221.12
2018,3,22,10,0,168.0,255.0,4.6,11.0,367.0,280.91,224.57
2018,3,22,10,15,194.5,272.5,4.65,10.95,407.5,317.77,254.93
2018,3,22,10,30,221.0,290.0,4.7,10.9,448.0,353.37,284.21
2018,3,22,10,45,426.5,252.0,4.75,10.8,570.0,438.53,353.77
2018,3,22,11,0,632.0,214.0,4.8,10.7,692.0,542.29,438.13
2018,3,22,11,15,507.0,268.0,4.85,10.75,656.5,545.24,440.24
2018,3,22,11,30,382.0,322.0,4.9,10.8,621.0,537.86,433.6
2018,3,22,11,45,443.0,299.5,4.95,10.85,650.0,578.0,466.73
2018,3,22,12,0,504.0,277.0,5.0,10.9,679.0,619.89,500.97
2018,3,22,12,15,592.5,247.5,5.05,10.95,720.0,677.86,547.85
2018,3,22,12,30,681.0,218.0,5.1,11.0,761.0,737.42,595.57
2018,3,22,12,45,809.0,159.0,5.15,11.1,798.0,797.63,643.83
2018,3,22,13,0,937.0,100.0,5.2,11.2,835.0,855.66,687.22
2018,3,22,13,15,935.5,98.5,5.25,11.2,820.0,870.06,698.36
2018,3,22,13,30,934.0,97.0,5.3,11.2,805.0,881.16,707.44
2018,3,22,13,45,931.5,95.5,5.35,11.25,783.0,888.1,713.48
2018,3,22,14,0,929.0,94.0,5.4,11.3,761.0,891.65,717.2
2018,3,22,14,15,921.5,92.5,5.45,11.2,731.0,887.62,715.87
2018,3,22,14,30,914.0,91.0,5.5,11.1,701.0,880.24,712.24
2018,3,22,14,45,903.5,89.0,5.5,11.0,664.0,866.53,703.72
2018,3,22,15,0,893.0,87.0,5.5,10.9,627.0,849.72,692.98
2018,3,22,15,15,876.5,84.5,5.5,10.9,583.5,824.45,675.61
2018,3,22,15,30,860.0,82.0,5.5,10.9,540.0,802.94,661.13
2018,3,22,15,45,840.0,79.5,5.5,10.4,493.0,769.89,638.83
2018,3,22,16,0,820.0,77.0,5.5,9.9,446.0,734.74,614.58
2018,3,22,16,15,793.0,73.5,5.4,9.55,396.5,691.38,582.58
2018,3,22,16,30,766.0,70.0,5.3,9.2,347.0,646.81,548.88
2018,3,22,16,45,722.0,65.0,5.2,8.8,294.0,588.01,502.4
2018,3,22,17,0,678.0,60.0,5.1,8.4,241.0,534.49,457.17
2018,3,22,17,15,606.5,53.5,4.9,8.0,189.0,459.54,391.84
2018,3,22,17,30,535.0,47.0,4.7,7.6,137.0,388.26,326.97
2018,3,22,17,45,406.5,37.5,4.55,7.15,92.0,287.72,234.22
2018,3,22,18,0,278.0,28.0,4.4,6.7,47.0,187.86,98.56
2018,3,22,18,15,146.0,15.5,4.3,6.5,24.5,79.01,0.0
2018,3,22,18,30,14.0,3.0,4.2,6.3,2.0,0.0,0.0
2018,3,22,18,45,7.0,1.5,4.1,6.1,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.0,5.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.65,5.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,4.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,23,5,45,5.5,1.0,1.65,4.4,1.0,0.0,0.0
2018,3,23,6,0,11.0,2.0,1.6,4.6,2.0,0.0,0.0
2018,3,23,6,15,129.5,15.0,1.65,5.3,23.0,14.3,0.0
2018,3,23,6,30,248.0,28.0,1.7,6.0,44.0,23.96,7.57
2018,3,23,6,45,377.0,37.5,1.7,6.7,87.5,30.18,20.86
2018,3,23,7,0,506.0,47.0,1.7,7.4,131.0,36.26,27.13
2018,3,23,7,15,584.0,53.0,1.75,7.8,183.0,38.99,29.98
2018,3,23,7,30,662.0,59.0,1.8,8.2,235.0,41.74,32.61
2018,3,23,7,45,712.0,63.5,1.85,8.6,289.0,47.49,37.81
2018,3,23,8,0,762.0,68.0,1.9,9.0,343.0,49.15,39.19
2018,3,23,8,15,794.5,72.0,1.95,9.25,395.5,52.11,41.72
2018,3,23,8,30,827.0,76.0,2.0,9.5,448.0,102.52,54.79
2018,3,23,8,45,849.5,78.5,2.05,9.75,496.5,154.02,88.05
2018,3,23,9,0,872.0,81.0,2.1,10.0,545.0,207.62,131.22
2018,3,23,9,15,889.0,83.0,2.2,10.2,589.5,267.56,183.72
2018,3,23,9,30,906.0,85.0,2.3,10.4,634.0,322.06,233.13
2018,3,23,9,45,879.0,98.0,2.4,10.6,657.5,371.96,279.86
2018,3,23,10,0,852.0,111.0,2.5,10.8,681.0,413.83,319.07
2018,3,23,10,15,876.0,110.0,2.65,11.0,719.0,466.68,365.16
2018,3,23,10,30,900.0,109.0,2.8,11.2,757.0,523.57,413.28
2018,3,23,10,45,930.0,101.5,2.95,11.35,790.5,574.44,456.0
2018,3,23,11,0,960.0,94.0,3.1,11.5,824.0,625.64,498.19
2018,3,23,11,15,963.0,95.0,3.2,11.6,840.0,668.43,532.95
2018,3,23,11,30,966.0,96.0,3.3,11.7,856.0,709.09,565.43
2018,3,23,11,45,967.5,96.5,3.45,11.8,864.5,745.97,594.75
2018,3,23,12,0,969.0,97.0,3.6,11.9,873.0,780.27,620.68
2018,3,23,12,15,969.0,97.0,3.7,11.9,873.0,810.27,642.8
2018,3,23,12,30,969.0,97.0,3.8,11.9,873.0,837.32,662.84
2018,3,23,12,45,967.0,96.0,3.9,11.9,864.0,858.74,678.87
2018,3,23,13,0,965.0,95.0,4.0,11.9,855.0,876.88,692.69
2018,3,23,13,15,960.5,94.5,4.05,11.85,838.5,890.16,703.01
2018,3,23,13,30,956.0,94.0,4.1,11.8,822.0,900.01,711.04
2018,3,23,13,45,949.5,93.0,4.15,11.7,797.5,904.18,715.3
2018,3,23,14,0,943.0,92.0,4.2,11.6,773.0,904.88,717.3
2018,3,23,14,15,934.0,90.5,4.2,11.5,741.5,899.46,714.77
2018,3,23,14,30,925.0,89.0,4.2,11.4,710.0,890.67,709.98
2018,3,23,14,45,913.0,87.0,4.25,11.25,671.5,875.5,701.22
2018,3,23,15,0,901.0,85.0,4.3,11.1,633.0,857.21,690.25
2018,3,23,15,15,884.5,83.0,4.3,11.1,589.5,832.28,673.61
2018,3,23,15,30,868.0,81.0,4.3,11.1,546.0,804.72,654.99
2018,3,23,15,45,844.0,78.5,4.25,10.7,497.0,774.63,634.97
2018,3,23,16,0,820.0,76.0,4.2,10.3,448.0,736.21,608.31
2018,3,23,16,15,785.0,72.5,4.0,10.05,395.5,686.79,571.64
2018,3,23,16,30,750.0,69.0,3.8,9.8,343.0,636.64,533.86
2018,3,23,16,45,700.0,65.5,3.65,9.5,290.0,575.87,486.49
2018,3,23,17,0,650.0,62.0,3.5,9.2,237.0,520.95,440.77
2018,3,23,17,15,424.5,52.5,3.25,8.75,157.0,349.04,296.23
2018,3,23,17,30,199.0,43.0,3.0,8.3,77.0,187.95,156.93
2018,3,23,17,45,105.5,27.5,2.75,7.8,45.0,99.03,78.21
2018,3,23,18,0,12.0,12.0,2.5,7.3,13.0,17.1,4.87
2018,3,23,18,15,12.0,7.0,2.45,7.15,7.5,11.98,0.0
2018,3,23,18,30,12.0,2.0,2.4,7.0,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,2.4,6.8,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,24,5,45,4.5,1.0,1.55,5.4,1.0,0.0,0.0
2018,3,24,6,0,9.0,2.0,1.5,5.4,2.0,0.0,0.0
2018,3,24,6,15,31.5,7.5,1.6,5.9,9.5,7.15,0.0
2018,3,24,6,30,54.0,13.0,1.7,6.4,17.0,11.11,1.58
2018,3,24,6,45,27.0,18.5,1.85,6.85,20.5,16.86,9.25
2018,3,24,7,0,0.0,24.0,2.0,7.3,24.0,22.26,14.55
2018,3,24,7,15,0.0,28.5,2.05,7.5,28.5,26.44,18.58
2018,3,24,7,30,0.0,33.0,2.1,7.7,33.0,30.62,22.51
2018,3,24,7,45,12.5,54.0,2.2,7.9,58.5,49.66,39.9
2018,3,24,8,0,25.0,75.0,2.3,8.1,84.0,67.28,55.78
2018,3,24,8,15,86.5,126.5,2.4,8.3,164.5,101.38,86.2
2018,3,24,8,30,148.0,178.0,2.5,8.5,245.0,148.81,116.82
2018,3,24,8,45,275.5,188.5,2.55,8.7,330.5,176.53,132.41
2018,3,24,9,0,403.0,199.0,2.6,8.9,416.0,218.95,161.68
2018,3,24,9,15,502.0,176.0,2.75,9.1,468.0,249.03,184.41
2018,3,24,9,30,601.0,153.0,2.9,9.3,520.0,286.92,215.73
2018,3,24,9,45,561.0,171.5,3.0,9.5,530.5,322.93,249.84
2018,3,24,10,0,521.0,190.0,3.1,9.7,541.0,355.2,279.81
2018,3,24,10,15,681.0,161.5,3.25,9.8,642.0,427.79,339.39
2018,3,24,10,30,841.0,133.0,3.4,9.9,743.0,517.54,412.55
2018,3,24,10,45,904.0,113.5,3.55,10.0,788.0,575.67,461.03
2018,3,24,11,0,967.0,94.0,3.7,10.1,833.0,634.0,509.25
2018,3,24,11,15,971.0,94.0,3.8,10.15,849.5,676.72,544.33
2018,3,24,11,30,975.0,94.0,3.9,10.2,866.0,717.33,577.19
2018,3,24,11,45,977.5,94.0,4.05,10.2,874.5,754.64,607.31
2018,3,24,12,0,980.0,94.0,4.2,10.2,883.0,789.41,633.88
2018,3,24,12,15,979.5,95.0,4.3,10.2,883.5,820.22,657.07
2018,3,24,12,30,979.0,96.0,4.4,10.2,884.0,848.05,678.14
2018,3,24,12,45,901.5,121.5,4.5,10.15,841.5,836.44,670.39
2018,3,24,13,0,824.0,147.0,4.6,10.1,799.0,823.77,662.17
2018,3,24,13,15,541.5,228.0,4.65,10.0,653.0,689.09,558.48
2018,3,24,13,30,259.0,309.0,4.7,9.9,507.0,537.83,436.32
2018,3,24,13,45,218.0,321.5,4.75,9.85,484.5,513.48,417.51
2018,3,24,14,0,177.0,334.0,4.8,9.8,462.0,496.99,404.07
2018,3,24,14,15,472.5,238.5,4.8,9.65,561.5,673.58,551.23
2018,3,24,14,30,768.0,143.0,4.8,9.5,661.0,830.08,675.6
2018,3,24,14,45,843.0,113.0,4.8,9.35,653.0,855.38,695.44
2018,3,24,15,0,918.0,83.0,4.8,9.2,645.0,872.26,709.95
2018,3,24,15,15,851.0,94.5,4.8,9.2,587.0,827.63,677.96
2018,3,24,15,30,784.0,106.0,4.8,9.2,529.0,775.17,639.99
2018,3,24,15,45,787.0,95.0,4.65,8.85,487.0,751.83,624.17
2018,3,24,16,0,790.0,84.0,4.5,8.5,445.0,725.37,605.62
2018,3,24,16,15,779.5,76.5,4.35,8.25,398.5,690.01,579.6
2018,3,24,16,30,769.0,69.0,4.2,8.0,352.0,652.58,551.44
2018,3,24,16,45,719.5,64.5,4.0,7.75,297.5,590.2,502.16
2018,3,24,17,0,670.0,60.0,3.8,7.5,243.0,533.29,454.49
2018,3,24,17,15,591.0,54.5,3.6,7.1,190.5,454.82,387.18
2018,3,24,17,30,512.0,49.0,3.4,6.7,138.0,380.52,320.72
2018,3,24,17,45,332.0,39.5,3.15,6.3,89.5,252.61,206.86
2018,3,24,18,0,152.0,30.0,2.9,5.9,41.0,136.56,84.03
2018,3,24,18,15,82.0,16.0,2.85,5.8,21.5,51.74,0.0
2018,3,24,18,30,12.0,2.0,2.8,5.7,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,2.7,5.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
