Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,0,77.0,85.0,2.9,9.3,102.0,68.82,56.74
2018,4,4,7,15,228.5,96.0,2.85,9.7,166.5,73.69,61.26
2018,4,4,7,30,380.0,107.0,2.8,10.1,231.0,75.62,62.91
2018,4,4,7,45,395.5,125.0,2.75,10.5,273.5,86.29,72.23
2018,4,4,8,0,411.0,143.0,2.7,10.9,316.0,99.67,83.77
2018,4,4,8,15,385.5,167.5,2.65,11.3,345.5,141.58,101.34
2018,4,4,8,30,360.0,192.0,2.6,11.7,375.0,188.05,136.68
2018,4,4,8,45,294.5,227.0,2.55,12.1,386.0,225.31,169.34
2018,4,4,9,0,229.0,262.0,2.5,12.5,397.0,262.95,202.82
2018,4,4,9,15,247.0,278.5,2.5,12.85,433.5,290.32,224.93
2018,4,4,9,30,265.0,295.0,2.5,13.2,470.0,326.42,254.09
2018,4,4,9,45,359.5,286.5,2.45,13.55,538.0,374.16,291.12
2018,4,4,10,0,454.0,278.0,2.4,13.9,606.0,425.94,331.74
2018,4,4,10,15,573.0,243.5,2.4,14.15,674.5,480.96,375.35
2018,4,4,10,30,692.0,209.0,2.4,14.4,743.0,544.15,425.19
2018,4,4,10,45,638.0,243.0,2.4,14.65,746.5,577.42,450.73
2018,4,4,11,0,584.0,277.0,2.4,14.9,750.0,605.55,471.6
2018,4,4,11,15,657.0,246.5,2.35,15.0,788.0,653.95,508.85
2018,4,4,11,30,730.0,216.0,2.3,15.1,826.0,705.79,547.96
2018,4,4,11,45,833.5,166.0,2.3,15.25,868.0,763.54,591.69
2018,4,4,12,0,937.0,116.0,2.3,15.4,910.0,821.7,632.74
2018,4,4,12,15,937.0,115.5,2.35,15.4,909.0,849.73,652.11
2018,4,4,12,30,937.0,115.0,2.4,15.4,908.0,874.9,669.79
2018,4,4,12,45,777.5,189.0,2.45,15.35,842.5,845.18,649.64
2018,4,4,13,0,618.0,263.0,2.5,15.3,777.0,801.42,617.22
2018,4,4,13,15,498.5,305.5,2.55,15.2,714.5,753.21,581.71
2018,4,4,13,30,379.0,348.0,2.6,15.1,652.0,694.2,537.83
2018,4,4,13,45,343.5,345.0,2.65,15.0,614.5,667.83,519.58
2018,4,4,14,0,308.0,342.0,2.7,14.9,577.0,639.66,499.56
2018,4,4,14,15,235.0,331.0,2.75,14.8,506.0,556.42,437.89
2018,4,4,14,30,162.0,320.0,2.8,14.7,435.0,483.18,382.33
2018,4,4,14,45,165.5,310.0,2.8,14.55,422.0,478.46,380.31
2018,4,4,15,0,169.0,300.0,2.8,14.4,409.0,473.09,377.47
2018,4,4,15,15,160.5,278.5,2.8,14.4,376.5,443.45,355.6
2018,4,4,15,30,152.0,257.0,2.8,14.4,344.0,413.12,333.1
2018,4,4,15,45,167.0,234.0,2.75,13.95,322.0,399.83,324.91
2018,4,4,16,0,182.0,211.0,2.7,13.5,300.0,384.98,315.27
2018,4,4,16,15,167.5,189.0,2.65,13.15,264.0,346.81,285.86
2018,4,4,16,30,153.0,167.0,2.6,12.8,228.0,308.63,255.94
2018,4,4,16,45,149.5,143.5,2.55,12.4,196.5,276.46,230.61
2018,4,4,17,0,146.0,120.0,2.5,12.0,165.0,243.64,204.01
2018,4,4,17,15,106.0,98.5,2.35,11.5,128.0,189.49,157.95
2018,4,4,17,30,66.0,77.0,2.2,11.0,91.0,137.66,112.94
2018,4,4,17,45,45.5,57.0,2.1,10.55,65.5,92.81,73.58
2018,4,4,18,0,25.0,37.0,2.0,10.1,40.0,57.73,41.66
2018,4,4,18,15,19.0,22.0,2.05,9.9,23.5,35.44,2.47
2018,4,4,18,30,13.0,7.0,2.1,9.7,7.0,12.24,0.0
2018,4,4,18,45,6.5,3.5,2.15,9.55,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,8.15,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,8.5,2.0,1.91,0.0
2018,4,5,6,15,0.0,4.0,2.05,8.75,4.0,3.7,0.0
2018,4,5,6,30,0.0,6.0,2.1,9.0,6.0,5.55,0.0
2018,4,5,6,45,0.0,9.0,2.2,9.3,9.0,8.33,1.88
2018,4,5,7,0,0.0,12.0,2.3,9.6,12.0,11.11,4.48
2018,4,5,7,15,1.0,34.0,2.3,9.85,34.5,31.56,23.16
2018,4,5,7,30,2.0,56.0,2.3,10.1,57.0,52.06,41.71
2018,4,5,7,45,1.0,80.0,2.3,10.3,80.5,73.83,61.13
2018,4,5,8,0,0.0,104.0,2.3,10.5,104.0,94.43,75.53
2018,4,5,8,15,13.5,143.0,2.3,11.05,150.0,128.1,102.94
2018,4,5,8,30,27.0,182.0,2.3,11.6,196.0,156.35,125.06
2018,4,5,8,45,34.5,205.0,2.3,12.1,224.5,179.15,142.8
2018,4,5,9,0,42.0,228.0,2.3,12.6,253.0,203.07,161.43
2018,4,5,9,15,33.0,230.0,2.25,13.0,250.5,207.3,164.66
2018,4,5,9,30,24.0,232.0,2.2,13.4,248.0,216.08,171.48
2018,4,5,9,45,32.5,255.5,2.1,13.8,278.5,235.96,186.66
2018,4,5,10,0,41.0,279.0,2.0,14.2,309.0,262.98,207.37
2018,4,5,10,15,31.5,263.0,2.0,14.35,286.5,249.48,196.48
2018,4,5,10,30,22.0,247.0,2.0,14.5,264.0,234.21,184.25
2018,4,5,10,45,18.5,248.5,2.0,14.65,263.0,238.66,187.52
2018,4,5,11,0,15.0,250.0,2.0,14.8,262.0,239.47,187.86
2018,4,5,11,15,33.5,305.5,2.1,14.75,333.5,301.96,236.84
2018,4,5,11,30,52.0,361.0,2.2,14.7,405.0,368.47,288.01
2018,4,5,11,45,40.0,342.5,2.3,14.65,376.5,347.66,271.78
2018,4,5,12,0,28.0,324.0,2.4,14.6,348.0,325.33,254.64
2018,4,5,12,15,19.0,270.0,2.5,14.4,286.0,267.54,210.11
2018,4,5,12,30,10.0,216.0,2.6,14.2,224.0,210.58,165.51
2018,4,5,12,45,10.0,218.0,2.65,14.0,226.0,213.15,167.91
2018,4,5,13,0,10.0,220.0,2.7,13.8,228.0,215.72,170.19
2018,4,5,13,15,11.0,229.5,2.65,13.6,238.5,226.37,178.91
2018,4,5,13,30,12.0,239.0,2.6,13.4,249.0,237.19,187.77
2018,4,5,13,45,10.5,225.5,2.55,13.25,234.0,223.46,177.09
2018,4,5,14,0,9.0,212.0,2.5,13.1,219.0,209.57,166.32
2018,4,5,14,15,7.0,199.5,2.45,12.85,205.0,196.08,155.85
2018,4,5,14,30,5.0,187.0,2.4,12.6,191.0,182.5,145.25
2018,4,5,14,45,3.0,171.0,2.3,12.35,173.5,165.36,131.7
2018,4,5,15,0,1.0,155.0,2.2,12.1,156.0,148.17,118.0
2018,4,5,15,15,1.0,147.5,2.2,12.1,148.5,141.17,112.59
2018,4,5,15,30,1.0,140.0,2.2,12.1,141.0,134.18,107.17
2018,4,5,15,45,3.5,146.0,1.9,11.65,148.0,143.18,115.21
2018,4,5,16,0,6.0,152.0,1.6,11.2,155.0,152.74,123.72
2018,4,5,16,15,13.0,145.0,1.5,11.0,150.5,152.39,124.15
2018,4,5,16,30,20.0,138.0,1.4,10.8,146.0,152.01,124.52
2018,4,5,16,45,21.0,122.0,1.3,10.65,129.5,136.95,112.24
2018,4,5,17,0,22.0,106.0,1.2,10.5,113.0,129.71,106.36
2018,4,5,17,15,11.0,82.0,1.15,10.35,85.5,89.01,71.44
2018,4,5,17,30,0.0,58.0,1.1,10.2,58.0,56.57,43.17
2018,4,5,17,45,0.0,42.5,1.05,10.0,42.5,41.06,29.44
2018,4,5,18,0,0.0,27.0,1.0,9.8,27.0,25.08,15.02
2018,4,5,18,15,1.0,15.5,1.0,9.75,15.5,14.86,0.0
2018,4,5,18,30,2.0,4.0,1.0,9.7,4.0,4.67,0.0
2018,4,5,18,45,1.0,2.0,1.05,9.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,6,5,45,3.0,1.5,2.65,10.15,1.5,0.0,0.0
2018,4,6,6,0,6.0,3.0,2.7,10.2,3.0,2.86,0.0
2018,4,6,6,15,3.0,4.5,2.85,10.3,4.5,4.22,0.0
2018,4,6,6,30,0.0,6.0,3.0,10.4,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,3.1,10.5,7.5,6.94,0.6
2018,4,6,7,0,0.0,9.0,3.2,10.6,9.0,8.33,1.92
2018,4,6,7,15,0.0,13.0,3.3,10.8,13.0,12.04,5.31
2018,4,6,7,30,0.0,17.0,3.4,11.0,17.0,15.76,8.68
2018,4,6,7,45,0.0,26.5,3.5,11.2,26.5,24.59,16.64
2018,4,6,8,0,0.0,36.0,3.6,11.4,36.0,33.43,23.2
2018,4,6,8,15,0.0,38.0,3.55,11.7,38.0,35.31,24.68
2018,4,6,8,30,0.0,40.0,3.5,12.0,40.0,37.18,26.15
2018,4,6,8,45,0.0,48.0,3.5,12.3,48.0,44.65,32.35
2018,4,6,9,0,0.0,56.0,3.5,12.6,56.0,52.12,38.5
2018,4,6,9,15,0.0,55.5,3.5,12.85,55.5,51.67,37.97
2018,4,6,9,30,0.0,55.0,3.5,13.1,55.0,51.22,37.45
2018,4,6,9,45,0.0,56.0,3.55,13.35,56.0,52.18,38.11
2018,4,6,10,0,0.0,57.0,3.6,13.6,57.0,53.13,38.78
2018,4,6,10,15,0.0,71.0,3.6,13.7,71.0,66.23,49.55
2018,4,6,10,30,0.0,85.0,3.6,13.8,85.0,79.34,60.26
2018,4,6,10,45,1.0,108.5,3.6,13.9,109.5,101.7,78.5
2018,4,6,11,0,2.0,132.0,3.6,14.0,134.0,124.07,96.62
2018,4,6,11,15,3.0,148.5,3.65,14.05,151.0,140.15,109.56
2018,4,6,11,30,4.0,165.0,3.7,14.1,168.0,156.38,122.6
2018,4,6,11,45,8.0,203.5,3.7,14.15,210.0,195.36,153.88
2018,4,6,12,0,12.0,242.0,3.7,14.2,252.0,234.91,185.31
2018,4,6,12,15,14.0,246.0,3.7,14.2,258.0,241.19,190.28
2018,4,6,12,30,16.0,250.0,3.7,14.2,264.0,247.59,195.44
2018,4,6,12,45,9.0,182.0,3.75,14.2,190.0,178.28,140.19
2018,4,6,13,0,2.0,114.0,3.8,14.2,116.0,108.4,83.66
2018,4,6,13,15,4.0,127.5,3.75,14.2,131.0,122.97,95.74
2018,4,6,13,30,6.0,141.0,3.7,14.2,146.0,137.68,107.85
2018,4,6,13,45,8.0,170.5,3.7,14.2,177.0,167.93,132.51
2018,4,6,14,0,10.0,200.0,3.7,14.2,208.0,198.74,157.49
2018,4,6,14,15,8.5,184.5,3.55,14.15,191.0,182.69,144.72
2018,4,6,14,30,7.0,169.0,3.4,14.1,174.0,166.53,131.89
2018,4,6,14,45,7.5,165.0,3.3,14.0,170.0,163.4,129.72
2018,4,6,15,0,8.0,161.0,3.2,13.9,166.0,160.28,127.54
2018,4,6,15,15,7.5,159.0,3.2,13.9,163.5,158.34,126.27
2018,4,6,15,30,7.0,157.0,3.2,13.9,161.0,156.54,125.14
2018,4,6,15,45,51.0,178.0,3.0,13.8,203.5,225.99,184.01
2018,4,6,16,0,95.0,199.0,2.8,13.7,246.0,288.2,236.1
2018,4,6,16,15,55.5,156.0,2.75,13.6,183.0,207.29,169.69
2018,4,6,16,30,16.0,113.0,2.7,13.5,120.0,121.32,97.76
2018,4,6,16,45,22.0,103.0,2.65,13.4,111.0,122.81,99.62
2018,4,6,17,0,28.0,93.0,2.6,13.3,102.0,117.13,95.14
2018,4,6,17,15,27.0,82.0,2.5,13.2,89.5,105.54,85.19
2018,4,6,17,30,26.0,71.0,2.4,13.1,77.0,94.59,75.43
2018,4,6,17,45,15.5,52.0,2.35,12.95,55.5,67.06,51.17
2018,4,6,18,0,5.0,33.0,2.3,12.8,34.0,35.57,23.47
2018,4,6,18,15,3.0,19.0,2.3,12.8,19.5,19.71,2.94
2018,4,6,18,30,1.0,5.0,2.3,12.8,5.0,5.2,0.0
2018,4,6,18,45,0.5,2.5,2.35,12.75,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,7,5,45,1.5,4.5,2.95,11.25,4.5,4.29,0.0
2018,4,7,6,0,3.0,9.0,2.9,11.2,9.0,8.58,0.0
2018,4,7,6,15,15.5,24.0,3.0,11.3,26.0,22.02,12.15
2018,4,7,6,30,28.0,39.0,3.1,11.4,43.0,35.1,25.27
2018,4,7,6,45,57.0,60.0,3.2,11.55,72.5,50.34,39.43
2018,4,7,7,0,86.0,81.0,3.3,11.7,102.0,66.47,54.21
2018,4,7,7,15,73.5,102.0,3.45,11.85,123.0,86.02,71.79
2018,4,7,7,30,61.0,123.0,3.6,12.0,144.0,102.14,86.02
2018,4,7,7,45,139.5,149.5,3.7,12.15,207.5,115.35,97.44
2018,4,7,8,0,218.0,176.0,3.8,12.3,271.0,131.66,102.79
2018,4,7,8,15,268.0,193.5,3.85,12.5,324.0,163.92,122.43
2018,4,7,8,30,318.0,211.0,3.9,12.7,377.0,201.77,149.17
2018,4,7,8,45,323.0,229.0,3.9,12.95,410.5,237.09,177.78
2018,4,7,9,0,328.0,247.0,3.9,13.2,444.0,273.07,207.91
2018,4,7,9,15,339.5,259.5,3.9,13.45,476.0,307.41,236.81
2018,4,7,9,30,351.0,272.0,3.9,13.7,508.0,342.79,266.48
2018,4,7,9,45,363.5,283.5,3.9,13.9,539.5,378.77,296.37
2018,4,7,10,0,376.0,295.0,3.9,14.1,571.0,415.71,326.61
2018,4,7,10,15,438.0,289.5,3.95,14.25,623.5,460.22,362.54
2018,4,7,10,30,500.0,284.0,4.0,14.4,676.0,513.99,405.37
2018,4,7,10,45,620.5,242.0,4.05,14.55,742.5,574.43,453.8
2018,4,7,11,0,741.0,200.0,4.1,14.7,809.0,642.92,508.03
2018,4,7,11,15,815.0,172.0,4.15,14.7,852.5,700.91,553.62
2018,4,7,11,30,889.0,144.0,4.2,14.7,896.0,758.94,598.83
2018,4,7,11,45,888.0,146.0,4.25,14.75,902.5,794.47,625.33
2018,4,7,12,0,887.0,148.0,4.3,14.8,909.0,826.33,648.26
2018,4,7,12,15,876.0,155.0,4.3,14.75,905.5,852.48,666.99
2018,4,7,12,30,865.0,162.0,4.3,14.7,902.0,875.53,683.55
2018,4,7,12,45,848.5,169.5,4.3,14.7,889.5,891.31,694.87
2018,4,7,13,0,832.0,177.0,4.3,14.7,877.0,903.72,703.95
2018,4,7,13,15,816.5,179.5,4.35,14.6,855.0,908.75,708.6
2018,4,7,13,30,801.0,182.0,4.4,14.5,833.0,910.47,711.09
2018,4,7,13,45,815.5,170.0,4.4,14.4,816.0,921.22,719.8
2018,4,7,14,0,830.0,158.0,4.4,14.3,799.0,928.77,726.32
2018,4,7,14,15,822.0,154.5,4.4,14.15,767.5,921.67,722.72
2018,4,7,14,30,814.0,151.0,4.4,14.0,736.0,911.43,717.12
2018,4,7,14,45,803.5,146.0,4.4,13.85,698.5,894.31,706.69
2018,4,7,15,0,793.0,141.0,4.4,13.7,661.0,879.22,697.84
2018,4,7,15,15,774.0,137.5,4.4,13.7,617.0,850.94,679.01
2018,4,7,15,30,755.0,134.0,4.4,13.7,573.0,820.34,658.48
2018,4,7,15,45,733.0,128.0,4.35,13.25,525.0,782.27,632.99
2018,4,7,16,0,711.0,122.0,4.3,12.8,477.0,742.46,605.89
2018,4,7,16,15,680.5,115.0,4.2,12.55,426.0,693.38,570.49
2018,4,7,16,30,650.0,108.0,4.1,12.3,375.0,643.6,533.91
2018,4,7,16,45,601.0,100.0,4.0,12.0,320.5,578.93,483.91
2018,4,7,17,0,552.0,92.0,3.9,11.7,266.0,515.45,433.26
2018,4,7,17,15,485.0,83.5,3.6,11.25,215.5,439.02,370.07
2018,4,7,17,30,418.0,75.0,3.3,10.8,165.0,370.98,311.55
2018,4,7,17,45,316.5,62.0,3.05,10.35,119.5,282.37,234.03
2018,4,7,18,0,215.0,49.0,2.8,9.9,74.0,202.73,161.42
2018,4,7,18,15,121.0,30.5,2.7,9.65,43.0,112.59,52.32
2018,4,7,18,30,27.0,12.0,2.6,9.4,12.0,23.16,0.0
2018,4,7,18,45,13.5,6.0,2.45,9.15,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,8,5,45,49.5,10.0,2.25,7.35,12.5,9.53,0.0
2018,4,8,6,0,99.0,20.0,2.3,7.7,25.0,15.95,0.0
2018,4,8,6,15,223.0,35.5,2.5,8.1,63.5,27.86,17.61
2018,4,8,6,30,347.0,51.0,2.7,8.5,102.0,39.29,29.39
2018,4,8,6,45,438.0,61.0,2.9,8.95,151.5,47.18,37.06
2018,4,8,7,0,529.0,71.0,3.1,9.4,201.0,52.84,42.42
2018,4,8,7,15,587.0,78.0,3.15,9.7,254.0,55.58,44.95
2018,4,8,7,30,645.0,85.0,3.2,10.0,307.0,58.24,47.26
2018,4,8,7,45,685.5,90.0,3.3,10.3,360.0,59.16,47.9
2018,4,8,8,0,726.0,95.0,3.4,10.6,413.0,80.7,50.03
2018,4,8,8,15,753.5,100.0,3.35,10.95,464.5,128.43,73.94
2018,4,8,8,30,781.0,105.0,3.3,11.3,516.0,184.83,115.3
2018,4,8,8,45,800.5,108.5,3.25,11.65,562.5,235.31,157.5
2018,4,8,9,0,820.0,112.0,3.2,12.0,609.0,287.59,203.66
2018,4,8,9,15,839.5,113.0,3.15,12.35,652.5,339.36,250.11
2018,4,8,9,30,859.0,114.0,3.1,12.7,696.0,392.44,297.24
2018,4,8,9,45,875.5,114.0,3.1,13.0,734.0,444.52,342.87
2018,4,8,10,0,892.0,114.0,3.1,13.3,772.0,501.17,390.79
2018,4,8,10,15,900.0,115.5,3.05,13.55,802.0,550.37,431.78
2018,4,8,10,30,908.0,117.0,3.0,13.8,832.0,598.71,470.92
2018,4,8,10,45,912.5,119.5,3.0,14.05,855.0,644.81,507.39
2018,4,8,11,0,917.0,122.0,3.0,14.3,878.0,689.37,541.76
2018,4,8,11,15,920.5,122.5,3.0,14.5,893.0,729.77,572.44
2018,4,8,11,30,924.0,123.0,3.0,14.7,908.0,768.17,601.02
2018,4,8,11,45,924.5,123.5,3.0,14.9,914.5,802.19,624.42
2018,4,8,12,0,925.0,124.0,3.0,15.1,921.0,833.69,645.91
2018,4,8,12,15,925.5,123.5,2.95,15.2,920.0,861.61,664.72
2018,4,8,12,30,926.0,123.0,2.9,15.3,919.0,886.73,681.54
2018,4,8,12,45,925.0,122.0,2.9,15.45,910.0,907.19,695.36
2018,4,8,13,0,924.0,121.0,2.9,15.6,901.0,924.57,707.15
2018,4,8,13,15,919.5,120.5,2.9,15.6,883.5,936.23,715.52
2018,4,8,13,30,915.0,120.0,2.9,15.6,866.0,944.61,721.81
2018,4,8,13,45,907.0,118.5,2.9,15.65,840.0,945.51,723.01
2018,4,8,14,0,899.0,117.0,2.9,15.7,814.0,943.08,722.13
2018,4,8,14,15,889.0,115.5,2.9,15.65,781.5,935.55,718.19
2018,4,8,14,30,879.0,114.0,2.9,15.6,749.0,924.84,712.23
2018,4,8,14,45,865.5,112.0,2.95,15.55,710.0,914.66,707.18
2018,4,8,15,0,852.0,110.0,3.0,15.5,671.0,894.37,695.11
2018,4,8,15,15,835.0,107.5,3.0,15.5,627.0,867.64,678.1
2018,4,8,15,30,818.0,105.0,3.0,15.5,583.0,838.4,659.28
2018,4,8,15,45,793.0,102.0,3.15,15.15,534.0,799.59,635.11
2018,4,8,16,0,768.0,99.0,3.3,14.8,485.0,759.04,609.14
2018,4,8,16,15,732.5,95.5,3.3,14.45,432.5,712.69,577.47
2018,4,8,16,30,697.0,92.0,3.3,14.1,380.0,661.87,541.66
2018,4,8,16,45,648.5,87.0,3.3,13.7,326.5,599.71,496.06
2018,4,8,17,0,600.0,82.0,3.3,13.3,273.0,538.68,448.56
2018,4,8,17,15,531.0,75.0,3.2,12.65,221.0,463.42,387.75
2018,4,8,17,30,462.0,68.0,3.1,12.0,169.0,391.49,327.25
2018,4,8,17,45,359.0,57.0,3.0,11.3,122.5,300.25,248.47
2018,4,8,18,0,256.0,46.0,2.9,10.6,76.0,220.22,176.01
2018,4,8,18,15,149.5,29.0,2.8,10.3,44.5,131.14,69.39
2018,4,8,18,30,43.0,12.0,2.7,10.0,13.0,30.2,0.0
2018,4,8,18,45,21.5,6.0,2.65,9.65,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,9,5,45,4.5,9.0,1.1,8.5,9.0,8.58,0.0
2018,4,9,6,0,9.0,18.0,1.1,8.8,18.0,16.28,0.0
2018,4,9,6,15,31.5,36.0,1.2,9.4,40.0,31.51,20.97
2018,4,9,6,30,54.0,54.0,1.3,10.0,62.0,44.98,34.36
2018,4,9,6,45,85.5,75.5,1.45,10.6,94.0,61.56,49.72
2018,4,9,7,0,117.0,97.0,1.6,11.2,126.0,77.69,64.38
2018,4,9,7,15,149.5,116.5,1.6,11.6,163.0,92.07,77.18
2018,4,9,7,30,182.0,136.0,1.6,12.0,200.0,106.04,89.32
2018,4,9,7,45,200.5,157.5,1.65,12.4,238.0,120.78,101.87
2018,4,9,8,0,219.0,179.0,1.7,12.8,276.0,136.5,105.11
2018,4,9,8,15,184.5,206.0,1.7,13.25,294.5,175.73,134.08
2018,4,9,8,30,150.0,233.0,1.7,13.7,313.0,204.03,156.95
2018,4,9,8,45,209.0,247.5,1.65,14.15,369.5,238.75,181.97
2018,4,9,9,0,268.0,262.0,1.6,14.6,426.0,272.61,207.16
2018,4,9,9,15,454.0,226.5,1.6,15.1,526.5,314.05,236.03
2018,4,9,9,30,640.0,191.0,1.6,15.6,627.0,377.87,284.5
2018,4,9,9,45,750.5,161.0,1.6,16.05,698.5,433.05,328.6
2018,4,9,10,0,861.0,131.0,1.6,16.5,770.0,501.34,382.45
2018,4,9,10,15,865.0,135.0,1.55,16.9,798.5,550.0,420.88
2018,4,9,10,30,869.0,139.0,1.5,17.3,827.0,597.63,457.31
2018,4,9,10,45,884.0,136.0,1.45,17.7,852.5,644.31,491.99
2018,4,9,11,0,899.0,133.0,1.4,18.1,878.0,691.1,525.62
2018,4,9,11,15,903.5,132.5,1.4,18.35,892.5,730.67,553.98
2018,4,9,11,30,908.0,132.0,1.4,18.6,907.0,768.33,580.42
2018,4,9,11,45,879.0,148.5,1.4,18.9,903.5,796.67,598.59
2018,4,9,12,0,850.0,165.0,1.4,19.2,900.0,820.23,613.37
2018,4,9,12,15,866.0,156.0,1.35,19.4,904.0,851.61,633.0
2018,4,9,12,30,882.0,147.0,1.3,19.6,908.0,880.87,650.94
2018,4,9,12,45,778.0,199.5,1.3,19.85,865.5,869.71,642.82
2018,4,9,13,0,674.0,252.0,1.3,20.1,823.0,850.22,628.33
2018,4,9,13,15,708.5,225.5,1.2,20.25,815.0,869.43,641.35
2018,4,9,13,30,743.0,199.0,1.1,20.4,807.0,885.84,650.67
2018,4,9,13,45,640.0,235.5,1.05,20.55,748.5,840.46,619.26
2018,4,9,14,0,537.0,272.0,1.0,20.7,690.0,788.89,582.97
2018,4,9,14,15,466.5,279.0,0.9,20.7,631.5,737.09,547.07
2018,4,9,14,30,396.0,286.0,0.8,20.7,573.0,683.59,509.57
2018,4,9,14,45,452.0,257.0,0.7,20.75,568.5,704.31,525.64
2018,4,9,15,0,508.0,228.0,0.6,20.8,564.0,721.49,538.29
2018,4,9,15,15,489.5,216.5,0.6,20.8,523.0,689.03,517.17
2018,4,9,15,30,471.0,205.0,0.6,20.8,482.0,655.08,495.42
2018,4,9,15,45,488.5,181.5,0.65,20.6,448.0,636.39,485.91
2018,4,9,16,0,506.0,158.0,0.7,20.4,414.0,614.61,473.8
2018,4,9,16,15,460.0,149.0,0.9,19.8,363.0,556.87,436.09
2018,4,9,16,30,414.0,140.0,1.1,19.2,312.0,500.14,397.46
2018,4,9,16,45,402.0,121.0,1.25,18.6,269.5,457.54,368.17
2018,4,9,17,0,390.0,102.0,1.4,18.0,227.0,414.2,336.68
2018,4,9,17,15,362.5,86.0,1.55,17.15,185.5,363.99,298.06
2018,4,9,17,30,335.0,70.0,1.7,16.3,144.0,314.83,258.19
2018,4,9,17,45,274.0,55.5,1.8,15.4,105.5,249.96,203.14
2018,4,9,18,0,213.0,41.0,1.9,14.5,67.0,190.19,149.74
2018,4,9,18,15,132.5,26.5,1.9,14.05,40.0,120.04,67.73
2018,4,9,18,30,52.0,12.0,1.9,13.6,13.0,34.23,0.0
2018,4,9,18,45,26.0,6.0,1.9,13.15,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,10,5,45,5.0,7.0,2.0,10.15,7.5,6.67,0.0
2018,4,10,6,0,10.0,14.0,2.0,10.3,15.0,13.13,0.0
2018,4,10,6,15,16.0,31.5,2.05,10.6,33.5,28.3,18.41
2018,4,10,6,30,22.0,49.0,2.1,10.9,52.0,43.12,32.65
2018,4,10,6,45,38.5,69.0,2.2,11.2,77.5,59.51,47.82
2018,4,10,7,0,55.0,89.0,2.3,11.5,103.0,75.59,62.46
2018,4,10,7,15,38.0,91.5,2.4,11.7,102.0,78.98,65.53
2018,4,10,7,30,21.0,94.0,2.5,11.9,101.0,81.87,67.97
2018,4,10,7,45,11.5,97.0,2.6,12.15,101.0,88.3,73.42
2018,4,10,8,0,2.0,100.0,2.7,12.4,101.0,91.64,72.46
2018,4,10,8,15,1.0,110.5,2.75,12.5,111.0,101.22,80.23
2018,4,10,8,30,0.0,121.0,2.8,12.6,121.0,110.71,87.88
2018,4,10,8,45,1.5,141.0,2.9,12.75,142.0,128.74,102.43
2018,4,10,9,0,3.0,161.0,3.0,12.9,163.0,147.03,117.06
2018,4,10,9,15,1.5,133.5,3.0,13.0,134.5,123.41,97.35
2018,4,10,9,30,0.0,106.0,3.0,13.1,106.0,98.57,76.68
2018,4,10,9,45,3.0,145.0,3.0,13.2,147.0,135.01,106.4
2018,4,10,10,0,6.0,184.0,3.0,13.3,188.0,171.62,135.84
2018,4,10,10,15,28.0,259.5,2.95,13.4,281.5,245.99,195.12
2018,4,10,10,30,50.0,335.0,2.9,13.5,375.0,325.7,257.38
2018,4,10,10,45,69.0,366.5,2.85,13.6,423.0,369.15,290.68
2018,4,10,11,0,88.0,398.0,2.8,13.7,471.0,414.79,325.44
2018,4,10,11,15,58.5,358.5,2.8,13.7,407.5,367.17,288.43
2018,4,10,11,30,29.0,319.0,2.8,13.7,344.0,315.59,248.18
2018,4,10,11,45,26.5,316.5,2.8,13.7,339.5,314.81,247.67
2018,4,10,12,0,24.0,314.0,2.8,13.7,335.0,313.7,246.74
2018,4,10,12,15,30.0,326.0,2.85,13.65,352.0,332.87,261.9
2018,4,10,12,30,36.0,338.0,2.9,13.6,369.0,352.57,277.4
2018,4,10,12,45,20.0,242.0,2.95,13.55,259.0,249.04,196.56
2018,4,10,13,0,4.0,146.0,3.0,13.5,149.0,140.4,109.72
2018,4,10,13,15,18.0,231.0,3.05,13.4,245.5,234.19,185.77
2018,4,10,13,30,32.0,316.0,3.1,13.3,342.0,339.64,269.0
2018,4,10,13,45,46.0,332.5,3.2,13.25,369.0,372.11,294.77
2018,4,10,14,0,60.0,349.0,3.3,13.2,396.0,405.42,321.39
2018,4,10,14,15,43.5,311.5,3.35,13.1,345.0,353.76,281.44
2018,4,10,14,30,27.0,274.0,3.4,13.0,294.0,301.31,240.54
2018,4,10,14,45,43.0,277.0,3.5,12.9,306.5,321.47,257.94
2018,4,10,15,0,59.0,280.0,3.6,12.8,319.0,341.81,275.32
2018,4,10,15,15,105.5,270.5,3.6,12.8,335.0,374.76,303.77
2018,4,10,15,30,152.0,261.0,3.6,12.8,351.0,419.29,341.06
2018,4,10,15,45,140.5,241.0,3.7,12.6,319.0,387.44,316.78
2018,4,10,16,0,129.0,221.0,3.8,12.4,287.0,355.38,292.28
2018,4,10,16,15,154.0,191.0,3.8,12.25,261.5,339.73,281.79
2018,4,10,16,30,179.0,161.0,3.8,12.1,236.0,321.54,268.89
2018,4,10,16,45,297.5,130.0,3.75,11.95,235.0,379.74,320.07
2018,4,10,17,0,416.0,99.0,3.7,11.8,234.0,429.29,362.59
2018,4,10,17,15,372.0,85.5,3.45,11.35,190.0,370.28,313.07
2018,4,10,17,30,328.0,72.0,3.2,10.9,146.0,313.77,264.42
2018,4,10,17,45,329.5,57.0,3.0,10.45,114.5,284.38,236.92
2018,4,10,18,0,331.0,42.0,2.8,10.0,83.0,254.16,205.51
2018,4,10,18,15,207.5,28.0,2.75,9.65,49.5,160.0,99.75
2018,4,10,18,30,84.0,14.0,2.7,9.3,16.0,50.35,0.0
2018,4,10,18,45,42.0,7.0,2.65,8.95,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,11,5,45,8.0,10.0,2.55,8.1,10.5,9.53,0.0
2018,4,11,6,0,16.0,20.0,2.5,8.2,21.0,18.1,1.06
2018,4,11,6,15,31.5,38.5,2.6,8.5,43.0,33.71,23.47
2018,4,11,6,30,47.0,57.0,2.7,8.8,65.0,49.12,38.35
2018,4,11,6,45,88.5,77.5,2.75,9.1,98.5,63.23,51.6
2018,4,11,7,0,130.0,98.0,2.8,9.4,132.0,78.67,65.77
2018,4,11,7,15,209.0,109.5,2.75,9.6,178.0,82.8,69.5
2018,4,11,7,30,288.0,121.0,2.7,9.8,224.0,90.39,76.15
2018,4,11,7,45,295.0,143.5,2.7,9.95,263.0,104.73,88.66
2018,4,11,8,0,302.0,166.0,2.7,10.1,302.0,134.2,101.18
2018,4,11,8,15,306.0,192.5,2.65,10.25,344.0,173.23,128.34
2018,4,11,8,30,310.0,219.0,2.6,10.4,386.0,213.22,159.69
2018,4,11,8,45,260.0,248.0,2.55,10.5,396.5,244.82,187.99
2018,4,11,9,0,210.0,277.0,2.5,10.6,407.0,278.49,217.86
2018,4,11,9,15,271.0,288.0,2.6,10.75,467.5,314.49,246.13
2018,4,11,9,30,332.0,299.0,2.7,10.9,528.0,363.63,285.41
2018,4,11,9,45,313.0,319.0,2.8,11.0,543.5,392.78,310.05
2018,4,11,10,0,294.0,339.0,2.9,11.1,559.0,420.08,332.67
2018,4,11,10,15,225.0,364.5,3.05,11.15,537.0,429.23,340.57
2018,4,11,10,30,156.0,390.0,3.2,11.2,515.0,426.83,338.76
2018,4,11,10,45,157.0,399.0,3.4,11.25,527.5,446.76,354.62
2018,4,11,11,0,158.0,408.0,3.6,11.3,540.0,466.61,370.22
2018,4,11,11,15,257.5,398.0,3.75,11.3,617.5,535.53,425.2
2018,4,11,11,30,357.0,388.0,3.9,11.3,695.0,613.05,486.08
2018,4,11,11,45,379.5,383.5,4.05,11.3,712.0,643.62,509.95
2018,4,11,12,0,402.0,379.0,4.2,11.3,729.0,674.42,534.35
2018,4,11,12,15,312.0,398.5,4.3,11.3,670.0,637.06,504.93
2018,4,11,12,30,222.0,418.0,4.4,11.3,611.0,589.69,467.75
2018,4,11,12,45,136.5,395.0,4.45,11.25,513.5,504.08,401.18
2018,4,11,13,0,51.0,372.0,4.5,11.2,416.0,406.2,323.59
2018,4,11,13,15,94.0,374.5,4.55,11.15,453.0,450.8,360.59
2018,4,11,13,30,137.0,377.0,4.6,11.1,490.0,506.01,405.08
2018,4,11,13,45,275.5,350.0,4.6,11.05,568.5,619.18,496.64
2018,4,11,14,0,414.0,323.0,4.6,11.0,647.0,732.77,586.36
2018,4,11,14,15,422.0,306.0,4.65,11.0,625.0,727.45,583.41
2018,4,11,14,30,430.0,289.0,4.7,11.0,603.0,719.96,579.58
2018,4,11,14,45,278.5,290.5,4.7,10.95,490.0,574.4,466.07
2018,4,11,15,0,127.0,292.0,4.7,10.9,377.0,429.01,349.29
2018,4,11,15,15,143.0,278.0,4.7,10.9,367.5,429.56,351.7
2018,4,11,15,30,159.0,264.0,4.7,10.9,358.0,429.07,352.84
2018,4,11,15,45,156.0,240.5,4.75,10.8,326.5,400.07,330.89
2018,4,11,16,0,153.0,217.0,4.8,10.7,295.0,370.29,308.11
2018,4,11,16,15,108.0,178.5,4.75,10.55,231.0,287.95,240.59
2018,4,11,16,30,63.0,140.0,4.7,10.4,167.0,195.48,163.18
2018,4,11,16,45,93.5,94.5,4.7,10.25,128.0,174.64,147.32
2018,4,11,17,0,124.0,49.0,4.7,10.1,89.0,148.05,125.93
2018,4,11,17,15,128.5,57.0,4.75,9.85,92.0,158.7,134.78
2018,4,11,17,30,133.0,65.0,4.8,9.6,95.0,170.77,144.12
2018,4,11,17,45,66.5,45.5,4.8,9.4,60.5,93.88,75.99
2018,4,11,18,0,0.0,26.0,4.8,9.2,26.0,24.13,14.64
2018,4,11,18,15,0.0,15.5,4.8,8.95,15.5,14.37,4.34
2018,4,11,18,30,0.0,5.0,4.8,8.7,5.0,4.77,0.0
2018,4,11,18,45,0.0,2.5,4.8,8.45,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,6.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,5.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.9,4.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.85,4.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,12,5,45,83.0,13.5,2.65,5.6,19.0,12.87,0.0
2018,4,12,6,0,166.0,27.0,2.7,6.0,38.0,21.48,5.5
2018,4,12,6,15,290.5,40.0,2.85,6.45,79.5,31.15,21.65
2018,4,12,6,30,415.0,53.0,3.0,6.9,121.0,41.89,32.22
2018,4,12,6,45,494.0,61.5,3.2,7.35,171.5,46.41,36.74
2018,4,12,7,0,573.0,70.0,3.4,7.8,222.0,50.78,40.87
2018,4,12,7,15,624.5,77.0,3.45,8.05,275.5,53.64,43.48
2018,4,12,7,30,676.0,84.0,3.5,8.3,329.0,56.37,45.83
2018,4,12,7,45,711.0,89.5,3.55,8.6,382.0,57.73,46.88
2018,4,12,8,0,746.0,95.0,3.6,8.9,435.0,95.54,55.58
2018,4,12,8,15,770.0,100.0,3.6,9.2,485.5,150.09,89.61
2018,4,12,8,30,794.0,105.0,3.6,9.5,536.0,201.13,129.15
2018,4,12,8,45,811.0,109.5,3.55,9.75,582.5,252.77,173.93
2018,4,12,9,0,828.0,114.0,3.5,10.0,629.0,305.91,221.75
2018,4,12,9,15,840.5,118.0,3.45,10.25,671.0,358.51,269.51
2018,4,12,9,30,853.0,122.0,3.4,10.5,713.0,411.71,317.11
2018,4,12,9,45,819.0,140.5,3.35,10.7,731.5,458.23,358.82
2018,4,12,10,0,785.0,159.0,3.3,10.9,750.0,500.61,395.68
2018,4,12,10,15,647.5,224.0,3.3,11.05,724.0,521.8,414.44
2018,4,12,10,30,510.0,289.0,3.3,11.2,698.0,534.36,424.64
2018,4,12,10,45,462.5,304.5,3.3,11.4,683.0,546.09,434.12
2018,4,12,11,0,415.0,320.0,3.3,11.6,668.0,553.28,439.54
2018,4,12,11,15,445.5,320.0,3.4,11.65,699.5,595.82,472.98
2018,4,12,11,30,476.0,320.0,3.5,11.7,731.0,639.62,506.88
2018,4,12,11,45,684.0,234.5,3.55,11.8,830.0,739.7,586.03
2018,4,12,12,0,892.0,149.0,3.6,11.9,929.0,843.48,664.11
2018,4,12,12,15,719.0,218.5,3.75,11.9,846.5,802.87,633.7
2018,4,12,12,30,546.0,288.0,3.9,11.9,764.0,746.38,589.71
2018,4,12,12,45,388.0,341.5,4.05,11.9,678.0,679.79,537.73
2018,4,12,13,0,230.0,395.0,4.2,11.9,592.0,593.46,469.92
2018,4,12,13,15,265.0,391.0,4.25,11.85,613.5,637.04,504.69
2018,4,12,13,30,300.0,387.0,4.3,11.8,635.0,673.07,533.2
2018,4,12,13,45,357.5,350.0,4.35,11.75,637.0,694.52,552.18
2018,4,12,14,0,415.0,313.0,4.4,11.7,639.0,724.71,577.63
2018,4,12,14,15,580.5,244.0,4.4,11.65,680.5,808.26,645.48
2018,4,12,14,30,746.0,175.0,4.4,11.6,722.0,891.96,709.72
2018,4,12,14,45,652.0,193.0,4.45,11.5,653.5,824.63,661.67
2018,4,12,15,0,558.0,211.0,4.5,11.4,585.0,751.45,607.69
2018,4,12,15,15,662.0,171.0,4.5,11.4,586.0,799.83,647.72
2018,4,12,15,30,766.0,131.0,4.5,11.4,587.0,836.03,676.28
2018,4,12,15,45,743.5,125.5,4.4,11.15,538.5,797.42,649.02
2018,4,12,16,0,721.0,120.0,4.3,10.9,490.0,757.14,620.71
2018,4,12,16,15,687.5,113.0,4.2,10.7,436.5,704.92,582.72
2018,4,12,16,30,654.0,106.0,4.1,10.5,383.0,652.22,543.72
2018,4,12,16,45,613.0,99.5,4.0,10.25,332.0,594.44,499.48
2018,4,12,17,0,572.0,93.0,3.9,10.0,281.0,537.31,453.94
2018,4,12,17,15,514.0,83.5,3.7,9.55,230.0,466.6,395.78
2018,4,12,17,30,456.0,74.0,3.5,9.1,179.0,397.2,336.67
2018,4,12,17,45,366.0,62.0,3.3,8.65,132.5,313.46,263.24
2018,4,12,18,0,276.0,50.0,3.1,8.2,86.0,237.44,194.04
2018,4,12,18,15,165.5,32.5,3.05,7.95,51.5,149.08,101.73
2018,4,12,18,30,55.0,15.0,3.0,7.7,17.0,38.76,0.0
2018,4,12,18,45,27.5,7.5,3.0,7.4,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.1,4.15,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.1,4.7,2.0,0.0,0.0
2018,4,13,5,45,85.5,16.0,2.15,5.2,21.5,15.25,0.0
2018,4,13,6,0,166.0,30.0,2.2,5.7,41.0,23.89,9.19
2018,4,13,6,15,283.5,42.5,2.25,6.3,82.0,33.07,23.51
2018,4,13,6,30,401.0,55.0,2.3,6.9,123.0,43.46,33.7
2018,4,13,6,45,482.0,63.5,2.4,7.5,173.5,47.88,38.1
2018,4,13,7,0,563.0,72.0,2.5,8.1,224.0,52.18,42.12
2018,4,13,7,15,616.0,78.0,2.65,8.75,277.0,54.16,43.83
2018,4,13,7,30,669.0,84.0,2.8,9.4,330.0,56.07,45.36
2018,4,13,7,45,706.5,89.0,2.95,10.05,383.0,57.08,46.01
2018,4,13,8,0,744.0,94.0,3.1,10.7,436.0,98.17,56.05
2018,4,13,8,15,770.0,98.5,3.15,11.15,487.0,152.32,90.34
2018,4,13,8,30,796.0,103.0,3.2,11.6,538.0,203.33,129.88
2018,4,13,8,45,815.0,106.5,3.2,12.05,585.0,254.7,174.1
2018,4,13,9,0,834.0,110.0,3.2,12.5,632.0,307.77,221.31
2018,4,13,9,15,852.0,110.5,3.15,12.85,674.5,359.5,267.7
2018,4,13,9,30,870.0,111.0,3.1,13.2,717.0,412.33,314.34
2018,4,13,9,45,885.0,111.0,3.05,13.55,754.5,468.96,362.79
2018,4,13,10,0,900.0,111.0,3.0,13.9,792.0,520.67,406.19
2018,4,13,10,15,907.5,112.5,2.95,14.2,821.5,569.72,446.4
2018,4,13,10,30,915.0,114.0,2.9,14.5,851.0,617.85,484.68
2018,4,13,10,45,919.0,116.0,2.85,14.75,873.0,663.17,519.83
2018,4,13,11,0,923.0,118.0,2.8,15.0,895.0,706.87,552.84
2018,4,13,11,15,924.5,119.0,2.75,15.25,908.5,746.2,581.84
2018,4,13,11,30,926.0,120.0,2.7,15.5,922.0,783.37,607.72
2018,4,13,11,45,926.0,121.0,2.7,15.7,928.0,817.11,630.59
2018,4,13,12,0,926.0,122.0,2.7,15.9,934.0,848.32,651.58
2018,4,13,12,15,912.0,129.5,2.7,16.05,928.0,871.6,667.13
2018,4,13,12,30,898.0,137.0,2.7,16.2,922.0,891.58,680.46
2018,4,13,12,45,910.0,128.5,2.7,16.4,917.0,915.22,696.24
2018,4,13,13,0,922.0,120.0,2.7,16.6,912.0,936.05,710.08
2018,4,13,13,15,917.0,119.5,2.7,16.65,894.0,946.81,717.57
2018,4,13,13,30,912.0,119.0,2.7,16.7,876.0,954.29,723.05
2018,4,13,13,45,900.5,120.5,2.7,16.8,849.5,954.66,723.74
2018,4,13,14,0,889.0,122.0,2.7,16.9,823.0,951.77,722.44
2018,4,13,14,15,860.0,127.5,2.65,16.85,784.0,941.45,716.21
2018,4,13,14,30,831.0,133.0,2.6,16.8,745.0,921.1,703.3
2018,4,13,14,45,825.5,127.0,2.6,16.8,708.5,906.65,694.92
2018,4,13,15,0,820.0,121.0,2.6,16.8,672.0,889.15,684.46
2018,4,13,15,15,810.5,115.5,2.6,16.8,630.5,865.72,669.93
2018,4,13,15,30,801.0,110.0,2.6,16.8,589.0,839.59,653.54
2018,4,13,15,45,788.0,104.5,2.5,16.45,544.0,807.96,633.27
2018,4,13,16,0,775.0,99.0,2.4,16.1,499.0,774.12,611.28
2018,4,13,16,15,748.0,93.5,2.35,15.65,447.5,731.15,582.88
2018,4,13,16,30,721.0,88.0,2.3,15.2,396.0,683.41,550.36
2018,4,13,16,45,678.5,82.5,2.25,14.8,342.0,623.68,507.77
2018,4,13,17,0,636.0,77.0,2.2,14.4,288.0,564.76,464.04
2018,4,13,17,15,574.0,68.0,2.2,13.7,233.5,489.8,405.69
2018,4,13,17,30,512.0,59.0,2.2,13.0,179.0,418.12,347.34
2018,4,13,17,45,430.0,51.0,2.25,12.3,134.0,339.76,280.77
2018,4,13,18,0,348.0,43.0,2.3,11.6,89.0,267.0,215.85
2018,4,13,18,15,220.0,29.5,2.25,11.15,54.0,172.23,120.15
2018,4,13,18,30,92.0,16.0,2.2,10.7,19.0,56.35,0.0
2018,4,13,18,45,46.0,8.0,2.2,10.25,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.8,6.7,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.8,7.2,2.0,0.0,0.0
2018,4,14,5,45,110.0,16.0,1.75,7.7,23.5,15.25,0.0
2018,4,14,6,0,210.0,30.0,1.7,8.2,45.0,23.81,10.7
2018,4,14,6,15,325.0,41.5,1.75,8.7,87.0,33.55,23.83
2018,4,14,6,30,440.0,53.0,1.8,9.2,129.0,41.27,31.5
2018,4,14,6,45,514.5,61.0,1.8,9.75,179.5,45.4,35.56
2018,4,14,7,0,589.0,69.0,1.8,10.3,230.0,49.4,39.26
2018,4,14,7,15,638.5,75.0,1.75,10.85,283.0,51.53,41.1
2018,4,14,7,30,688.0,81.0,1.7,11.4,336.0,53.56,42.75
2018,4,14,7,45,723.0,85.0,1.6,11.95,388.5,53.96,42.88
2018,4,14,8,0,758.0,89.0,1.5,12.5,441.0,104.23,58.99
2018,4,14,8,15,784.0,93.0,1.4,13.1,492.0,152.81,88.84
2018,4,14,8,30,810.0,97.0,1.3,13.7,543.0,204.24,128.46
2018,4,14,8,45,829.5,99.5,1.25,14.35,590.0,255.67,171.95
2018,4,14,9,0,849.0,102.0,1.2,15.0,637.0,308.81,217.98
2018,4,14,9,15,865.5,103.0,1.15,15.5,679.5,361.23,263.45
2018,4,14,9,30,882.0,104.0,1.1,16.0,722.0,419.83,312.53
2018,4,14,9,45,896.0,104.0,1.0,16.5,759.0,471.41,354.68
2018,4,14,10,0,910.0,104.0,0.9,17.0,796.0,523.06,395.28
