Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,0,918.0,104.0,1.1,17.2,855.0,585.29,445.24
2018,5,4,10,15,816.0,162.5,1.15,17.7,846.5,616.31,467.91
2018,5,4,10,30,714.0,221.0,1.2,18.2,838.0,639.16,483.66
2018,5,4,10,45,597.0,291.5,1.3,18.65,815.5,655.74,494.09
2018,5,4,11,0,480.0,362.0,1.4,19.1,793.0,664.24,498.01
2018,5,4,11,15,626.0,288.5,1.35,19.4,859.0,730.47,546.45
2018,5,4,11,30,772.0,215.0,1.3,19.7,925.0,805.06,598.98
2018,5,4,11,45,852.5,166.0,1.3,20.05,954.0,852.68,629.71
2018,5,4,12,0,933.0,117.0,1.3,20.4,983.0,898.88,658.47
2018,5,4,12,15,809.5,192.5,1.3,20.6,942.5,894.43,654.51
2018,5,4,12,30,686.0,268.0,1.3,20.8,902.0,883.41,645.82
2018,5,4,12,45,613.0,307.5,1.3,21.05,869.5,873.52,637.3
2018,5,4,13,0,540.0,347.0,1.3,21.3,837.0,860.69,626.74
2018,5,4,13,15,540.0,335.0,1.35,21.3,817.0,861.78,629.06
2018,5,4,13,30,540.0,323.0,1.4,21.3,797.0,860.47,629.73
2018,5,4,13,45,634.0,267.0,1.5,21.35,808.5,903.86,662.95
2018,5,4,14,0,728.0,211.0,1.6,21.4,820.0,943.11,691.37
2018,5,4,14,15,806.0,163.0,1.75,21.25,814.0,964.73,708.3
2018,5,4,14,30,884.0,115.0,1.9,21.1,808.0,978.89,720.74
2018,5,4,14,45,866.5,115.5,2.05,20.95,767.5,958.7,710.86
2018,5,4,15,0,849.0,116.0,2.2,20.8,727.0,944.02,704.86
2018,5,4,15,15,835.0,111.5,2.2,20.8,682.5,916.27,688.04
2018,5,4,15,30,821.0,107.0,2.2,20.8,638.0,886.01,669.59
2018,5,4,15,45,801.5,101.0,2.45,20.15,588.0,846.79,648.55
2018,5,4,16,0,782.0,95.0,2.7,19.5,538.0,805.7,625.36
2018,5,4,16,15,769.0,92.5,2.8,18.9,495.0,772.66,606.06
2018,5,4,16,30,756.0,90.0,2.9,18.3,452.0,737.9,584.95
2018,5,4,16,45,726.5,85.0,3.0,17.75,400.5,689.81,553.18
2018,5,4,17,0,697.0,80.0,3.1,17.2,349.0,637.93,517.52
2018,5,4,17,15,652.5,74.5,3.05,16.4,297.0,575.09,471.85
2018,5,4,17,30,608.0,69.0,3.0,15.6,245.0,513.98,424.37
2018,5,4,17,45,542.5,61.5,3.0,14.8,195.0,439.37,363.89
2018,5,4,18,0,477.0,54.0,3.0,14.0,145.0,368.99,304.15
2018,5,4,18,15,373.0,44.0,2.95,13.35,102.0,279.86,226.41
2018,5,4,18,30,269.0,34.0,2.9,12.7,59.0,199.43,148.38
2018,5,4,18,45,150.5,20.0,2.85,12.05,32.5,105.49,0.0
2018,5,4,19,0,32.0,6.0,2.8,11.4,6.0,18.42,0.0
2018,5,4,19,15,16.0,3.0,2.75,11.1,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.45,8.75,2.0,1.91,0.0
2018,5,5,5,30,0.0,4.0,2.5,9.0,4.0,3.7,0.0
2018,5,5,5,45,0.0,5.5,2.5,9.25,5.5,5.09,0.0
2018,5,5,6,0,0.0,7.0,2.5,9.5,7.0,6.48,0.14
2018,5,5,6,15,0.0,14.5,2.45,9.7,14.5,13.43,6.54
2018,5,5,6,30,0.0,22.0,2.4,9.9,22.0,20.39,12.96
2018,5,5,6,45,0.0,53.5,2.35,10.1,53.5,49.73,39.62
2018,5,5,7,0,0.0,85.0,2.3,10.3,85.0,77.58,64.58
2018,5,5,7,15,9.5,119.0,2.35,10.5,123.0,105.74,89.41
2018,5,5,7,30,19.0,153.0,2.4,10.7,161.0,134.04,108.36
2018,5,5,7,45,136.0,187.0,2.4,10.9,259.0,157.66,122.55
2018,5,5,8,0,253.0,221.0,2.4,11.1,357.0,199.89,150.82
2018,5,5,8,15,272.5,242.0,2.45,11.45,400.5,235.85,179.07
2018,5,5,8,30,292.0,263.0,2.5,11.8,444.0,274.14,209.99
2018,5,5,8,45,262.5,291.0,2.5,12.1,462.5,305.57,237.08
2018,5,5,9,0,233.0,319.0,2.5,12.4,481.0,341.61,267.05
2018,5,5,9,15,254.0,335.0,2.4,12.95,521.0,371.3,290.24
2018,5,5,9,30,275.0,351.0,2.3,13.5,561.0,410.4,320.39
2018,5,5,9,45,236.0,374.5,2.2,14.1,560.0,434.11,338.15
2018,5,5,10,0,197.0,398.0,2.1,14.7,559.0,447.61,347.48
2018,5,5,10,15,187.5,413.5,2.1,15.05,571.0,468.5,362.75
2018,5,5,10,30,178.0,429.0,2.1,15.4,583.0,488.56,377.04
2018,5,5,10,45,144.5,433.5,2.05,15.75,560.5,482.49,371.36
2018,5,5,11,0,111.0,438.0,2.0,16.1,538.0,473.47,363.46
2018,5,5,11,15,100.5,441.0,2.1,16.05,532.5,478.51,367.33
2018,5,5,11,30,90.0,444.0,2.2,16.0,527.0,480.49,368.83
2018,5,5,11,45,102.0,450.0,2.35,15.95,544.5,502.64,385.95
2018,5,5,12,0,114.0,456.0,2.5,15.9,562.0,528.24,405.47
2018,5,5,12,15,107.5,433.5,2.65,15.65,533.5,509.77,392.71
2018,5,5,12,30,101.0,411.0,2.8,15.4,505.0,489.84,378.98
2018,5,5,12,45,64.0,371.5,3.0,15.15,431.0,417.02,324.54
2018,5,5,13,0,27.0,332.0,3.2,14.9,357.0,347.45,271.35
2018,5,5,13,15,32.5,347.0,3.35,14.65,376.0,370.36,289.95
2018,5,5,13,30,38.0,362.0,3.5,14.4,395.0,393.76,308.65
2018,5,5,13,45,81.5,373.0,3.6,14.1,442.0,449.95,353.97
2018,5,5,14,0,125.0,384.0,3.7,13.8,489.0,518.78,408.31
2018,5,5,14,15,170.5,369.5,3.8,13.6,507.0,551.16,435.25
2018,5,5,14,30,216.0,355.0,3.9,13.4,525.0,582.46,461.58
2018,5,5,14,45,176.5,346.0,4.0,13.2,480.5,537.53,427.61
2018,5,5,15,0,137.0,337.0,4.1,13.0,436.0,492.66,393.54
2018,5,5,15,15,271.5,288.5,4.1,13.0,470.0,578.62,465.32
2018,5,5,15,30,406.0,240.0,4.1,13.0,504.0,658.69,530.98
2018,5,5,15,45,375.0,227.5,4.2,12.95,457.5,597.34,485.37
2018,5,5,16,0,344.0,215.0,4.3,12.9,411.0,550.28,450.42
2018,5,5,16,15,418.5,179.5,4.25,12.85,396.0,579.37,476.49
2018,5,5,16,30,493.0,144.0,4.2,12.8,381.0,587.81,486.3
2018,5,5,16,45,534.5,120.5,4.15,12.7,351.0,577.87,480.74
2018,5,5,17,0,576.0,97.0,4.1,12.6,321.0,569.76,476.06
2018,5,5,17,15,549.0,87.0,4.0,12.25,275.0,518.15,435.32
2018,5,5,17,30,522.0,77.0,3.9,11.9,229.0,467.12,393.81
2018,5,5,17,45,487.0,67.0,3.8,11.5,187.0,411.94,347.14
2018,5,5,18,0,452.0,57.0,3.7,11.1,145.0,358.56,299.87
2018,5,5,18,15,349.0,46.5,3.65,10.7,102.5,270.14,221.48
2018,5,5,18,30,246.0,36.0,3.6,10.3,60.0,193.16,146.69
2018,5,5,18,45,138.5,22.0,3.55,9.85,34.0,103.96,0.0
2018,5,5,19,0,31.0,8.0,3.5,9.4,8.0,19.98,0.0
2018,5,5,19,15,15.5,4.0,3.55,9.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,5,6,5,15,89.5,12.0,2.7,7.75,17.5,11.44,0.0
2018,5,6,5,30,179.0,24.0,2.9,8.1,35.0,19.02,3.1
2018,5,6,5,45,280.5,34.5,3.1,8.45,70.5,27.51,18.15
2018,5,6,6,0,382.0,45.0,3.3,8.8,106.0,34.65,25.42
2018,5,6,6,15,390.0,59.5,3.25,9.1,141.0,44.84,35.02
2018,5,6,6,30,398.0,74.0,3.2,9.4,176.0,53.87,43.4
2018,5,6,6,45,421.0,90.5,3.2,9.75,220.0,64.44,52.95
2018,5,6,7,0,444.0,107.0,3.2,10.1,264.0,74.44,61.79
2018,5,6,7,15,467.0,121.5,3.2,10.5,310.0,82.47,68.7
2018,5,6,7,30,490.0,136.0,3.2,10.9,356.0,107.72,76.08
2018,5,6,7,45,589.0,129.5,3.15,11.3,424.5,138.01,88.0
2018,5,6,8,0,688.0,123.0,3.1,11.7,493.0,179.23,114.42
2018,5,6,8,15,770.0,108.5,3.1,12.1,558.5,227.15,151.5
2018,5,6,8,30,852.0,94.0,3.1,12.5,624.0,277.17,193.25
2018,5,6,8,45,857.0,99.5,3.15,12.95,665.5,335.25,245.1
2018,5,6,9,0,862.0,105.0,3.2,13.4,707.0,386.72,291.16
2018,5,6,9,15,834.0,126.0,3.25,13.75,735.0,432.47,332.28
2018,5,6,9,30,806.0,147.0,3.3,14.1,763.0,480.88,373.86
2018,5,6,9,45,830.0,143.0,3.4,14.45,802.0,530.45,415.07
2018,5,6,10,0,854.0,139.0,3.5,14.8,841.0,581.17,456.21
2018,5,6,10,15,895.0,123.0,3.6,15.1,880.0,634.99,499.07
2018,5,6,10,30,936.0,107.0,3.7,15.4,919.0,687.46,540.18
2018,5,6,10,45,845.5,164.0,3.8,15.65,910.5,715.77,560.49
2018,5,6,11,0,755.0,221.0,3.9,15.9,902.0,737.43,575.15
2018,5,6,11,15,816.5,187.5,4.0,16.05,933.5,785.38,612.15
2018,5,6,11,30,878.0,154.0,4.1,16.2,965.0,831.78,645.62
2018,5,6,11,45,787.5,211.5,4.15,16.35,942.0,844.51,654.04
2018,5,6,12,0,697.0,269.0,4.2,16.5,919.0,851.26,656.71
2018,5,6,12,15,605.5,321.0,4.25,16.45,884.5,844.61,650.05
2018,5,6,12,30,514.0,373.0,4.3,16.4,850.0,832.14,639.21
2018,5,6,12,45,507.5,365.5,4.3,16.4,832.5,835.7,642.31
2018,5,6,13,0,501.0,358.0,4.3,16.4,815.0,836.99,643.73
2018,5,6,13,15,549.0,329.5,4.25,16.25,821.0,866.54,666.91
2018,5,6,13,30,597.0,301.0,4.2,16.1,827.0,894.16,688.59
2018,5,6,13,45,400.5,341.5,4.1,15.9,690.0,755.64,585.54
2018,5,6,14,0,204.0,382.0,4.0,15.7,553.0,592.89,462.42
2018,5,6,14,15,238.5,364.0,3.95,15.45,557.0,623.45,488.01
2018,5,6,14,30,273.0,346.0,3.9,15.2,561.0,640.7,503.01
2018,5,6,14,45,273.0,335.5,3.8,14.9,542.0,631.56,497.45
2018,5,6,15,0,273.0,325.0,3.7,14.6,523.0,621.25,491.19
2018,5,6,15,15,403.0,265.0,3.7,14.6,537.5,688.0,546.34
2018,5,6,15,30,533.0,205.0,3.7,14.6,552.0,735.74,586.77
2018,5,6,15,45,425.5,217.5,3.65,14.0,481.5,645.81,519.2
2018,5,6,16,0,318.0,230.0,3.6,13.4,411.0,545.86,443.14
2018,5,6,16,15,233.0,211.5,3.6,13.1,338.0,447.44,366.59
2018,5,6,16,30,148.0,193.0,3.6,12.8,265.0,339.43,280.1
2018,5,6,16,45,181.0,147.5,3.55,12.5,225.5,308.37,257.75
2018,5,6,17,0,214.0,102.0,3.5,12.2,186.0,285.51,241.12
2018,5,6,17,15,305.0,95.5,3.45,11.95,196.0,350.65,296.79
2018,5,6,17,30,396.0,89.0,3.4,11.7,206.0,393.66,332.76
2018,5,6,17,45,358.0,75.0,3.35,11.45,165.0,337.83,284.99
2018,5,6,18,0,320.0,61.0,3.3,11.2,124.0,284.49,238.03
2018,5,6,18,15,250.5,47.5,3.2,10.95,88.0,217.84,178.25
2018,5,6,18,30,181.0,34.0,3.1,10.7,52.0,157.87,120.15
2018,5,6,18,45,103.5,20.5,3.0,10.45,29.5,86.85,0.0
2018,5,6,19,0,26.0,7.0,2.9,10.2,7.0,17.08,0.0
2018,5,6,19,15,13.0,3.5,2.9,10.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,2.55,7.75,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,2.5,7.8,2.0,0.0,0.0
2018,5,7,5,15,105.5,14.5,2.6,8.3,21.0,13.82,0.0
2018,5,7,5,30,202.0,27.0,2.7,8.8,40.0,21.47,5.99
2018,5,7,5,45,319.5,37.5,2.8,9.3,79.5,30.28,20.59
2018,5,7,6,0,437.0,48.0,2.9,9.8,119.0,37.33,27.74
2018,5,7,6,15,513.0,56.0,2.8,10.3,168.0,41.75,32.09
2018,5,7,6,30,589.0,64.0,2.7,10.8,217.0,45.98,36.05
2018,5,7,6,45,638.5,69.5,2.6,11.35,269.0,47.91,37.76
2018,5,7,7,0,688.0,75.0,2.5,11.9,321.0,49.77,39.28
2018,5,7,7,15,723.0,79.5,2.45,12.45,373.5,50.72,39.93
2018,5,7,7,30,758.0,84.0,2.4,13.0,426.0,84.36,48.91
2018,5,7,7,45,784.0,88.0,2.3,13.55,478.0,130.58,72.88
2018,5,7,8,0,810.0,92.0,2.2,14.1,530.0,179.85,108.35
2018,5,7,8,15,829.0,95.0,2.15,14.65,578.5,229.83,149.64
2018,5,7,8,30,848.0,98.0,2.1,15.2,627.0,281.76,194.7
2018,5,7,8,45,862.5,100.0,2.0,15.8,671.5,339.58,244.82
2018,5,7,9,0,877.0,102.0,1.9,16.4,716.0,391.79,289.87
2018,5,7,9,15,890.5,103.5,1.9,16.85,757.0,443.95,334.19
2018,5,7,9,30,904.0,105.0,1.9,17.3,798.0,496.53,377.58
2018,5,7,9,45,915.0,104.5,1.85,17.75,832.5,546.43,417.48
2018,5,7,10,0,926.0,104.0,1.8,18.2,867.0,596.04,455.82
2018,5,7,10,15,931.0,106.0,1.8,18.55,894.5,643.75,491.92
2018,5,7,10,30,936.0,108.0,1.8,18.9,922.0,690.27,526.1
2018,5,7,10,45,939.0,109.5,1.85,19.3,942.0,733.63,557.4
2018,5,7,11,0,942.0,111.0,1.9,19.7,962.0,775.26,585.91
2018,5,7,11,15,945.0,111.0,2.0,19.9,975.0,813.67,611.83
2018,5,7,11,30,948.0,111.0,2.1,20.1,988.0,850.01,636.24
2018,5,7,11,45,949.0,111.0,2.15,20.3,993.0,882.5,657.52
2018,5,7,12,0,950.0,111.0,2.2,20.5,998.0,912.5,677.09
2018,5,7,12,15,947.5,112.0,2.3,20.6,995.0,937.79,694.29
2018,5,7,12,30,945.0,113.0,2.4,20.7,992.0,960.21,709.67
2018,5,7,12,45,941.0,114.0,2.45,20.75,981.0,978.29,721.95
2018,5,7,13,0,937.0,115.0,2.5,20.8,970.0,993.29,732.34
2018,5,7,13,15,880.0,145.0,2.55,20.8,936.0,983.98,727.06
2018,5,7,13,30,823.0,175.0,2.6,20.8,902.0,979.77,725.46
2018,5,7,13,45,738.0,213.5,2.65,20.8,852.0,952.29,708.47
2018,5,7,14,0,653.0,252.0,2.7,20.8,802.0,916.23,685.18
2018,5,7,14,15,680.0,226.0,2.75,20.65,780.0,919.22,689.94
2018,5,7,14,30,707.0,200.0,2.8,20.5,758.0,918.57,691.38
2018,5,7,14,45,787.0,155.5,2.9,20.35,749.0,938.65,707.47
2018,5,7,15,0,867.0,111.0,3.0,20.2,740.0,950.75,718.15
2018,5,7,15,15,862.5,104.5,3.0,20.2,699.5,929.25,705.03
2018,5,7,15,30,858.0,98.0,3.0,20.2,659.0,904.84,690.22
2018,5,7,15,45,842.5,94.5,3.2,19.6,612.0,879.0,677.29
2018,5,7,16,0,827.0,91.0,3.4,19.0,565.0,843.33,657.02
2018,5,7,16,15,806.5,87.0,3.5,18.45,515.0,800.97,630.78
2018,5,7,16,30,786.0,83.0,3.6,17.9,465.0,757.26,602.93
2018,5,7,16,45,756.5,79.0,3.7,17.35,413.0,705.42,568.19
2018,5,7,17,0,727.0,75.0,3.8,16.8,361.0,653.36,532.18
2018,5,7,17,15,683.0,70.5,3.75,16.1,308.5,594.56,489.45
2018,5,7,17,30,639.0,66.0,3.7,15.4,256.0,533.81,442.44
2018,5,7,17,45,574.0,59.5,3.7,14.7,205.0,459.33,381.86
2018,5,7,18,0,509.0,53.0,3.7,14.0,154.0,389.03,322.04
2018,5,7,18,15,409.0,44.5,3.6,13.4,110.5,301.99,245.9
2018,5,7,18,30,309.0,36.0,3.5,12.8,67.0,222.86,171.03
2018,5,7,18,45,181.5,22.0,3.4,12.2,38.0,124.8,6.85
2018,5,7,19,0,54.0,8.0,3.3,11.6,9.0,29.33,0.0
2018,5,7,19,15,27.0,4.0,3.25,11.4,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,8,4,45,5.0,0.5,2.9,8.6,0.5,0.0,0.0
2018,5,8,5,0,10.0,1.0,3.0,8.7,1.0,0.0,0.0
2018,5,8,5,15,116.5,13.0,3.15,9.05,20.5,12.39,0.0
2018,5,8,5,30,223.0,25.0,3.3,9.4,40.0,20.62,6.83
2018,5,8,5,45,347.5,34.5,3.45,9.8,81.0,27.23,18.0
2018,5,8,6,0,472.0,44.0,3.6,10.2,122.0,33.54,24.34
2018,5,8,6,15,360.0,52.0,3.65,10.6,123.5,37.79,28.5
2018,5,8,6,30,248.0,60.0,3.7,11.0,125.0,42.93,33.27
2018,5,8,6,45,131.0,91.0,3.75,11.4,126.0,74.85,61.94
2018,5,8,7,0,14.0,122.0,3.8,11.8,127.0,106.78,90.15
2018,5,8,7,15,14.0,137.5,3.85,12.15,143.0,120.04,101.45
2018,5,8,7,30,14.0,153.0,3.9,12.5,159.0,134.47,108.07
2018,5,8,7,45,20.0,174.5,3.9,12.85,184.5,154.65,123.82
2018,5,8,8,0,26.0,196.0,3.9,13.2,210.0,168.14,133.95
2018,5,8,8,15,61.0,233.0,3.8,13.3,270.0,206.45,163.34
2018,5,8,8,30,96.0,270.0,3.7,13.4,330.0,248.89,196.12
2018,5,8,8,45,311.0,244.5,3.6,13.5,459.0,288.06,221.95
2018,5,8,9,0,526.0,219.0,3.5,13.6,588.0,356.25,273.78
2018,5,8,9,15,704.5,161.0,3.4,13.65,685.0,408.94,316.32
2018,5,8,9,30,883.0,103.0,3.3,13.7,782.0,487.53,379.98
2018,5,8,9,45,891.0,104.5,3.2,13.7,815.0,536.51,421.04
2018,5,8,10,0,899.0,106.0,3.1,13.7,848.0,585.0,460.66
2018,5,8,10,15,906.5,106.0,3.1,14.0,875.0,631.21,497.3
2018,5,8,10,30,914.0,106.0,3.1,14.3,902.0,676.46,532.24
2018,5,8,10,45,919.5,106.0,3.05,14.6,922.5,719.2,564.25
2018,5,8,11,0,925.0,106.0,3.0,14.9,943.0,760.43,593.31
2018,5,8,11,15,929.0,105.0,3.0,15.4,956.0,797.95,618.32
2018,5,8,11,30,933.0,104.0,3.0,15.9,969.0,833.48,641.67
2018,5,8,11,45,935.5,103.5,3.05,16.35,975.0,866.1,663.22
2018,5,8,12,0,938.0,103.0,3.1,16.8,981.0,896.35,683.03
2018,5,8,12,15,936.5,103.5,3.2,17.15,978.0,921.55,699.92
2018,5,8,12,30,935.0,104.0,3.3,17.5,975.0,943.95,714.94
2018,5,8,12,45,931.5,104.0,3.4,17.85,964.0,961.13,726.45
2018,5,8,13,0,928.0,104.0,3.5,18.2,953.0,975.23,736.0
2018,5,8,13,15,924.5,104.0,3.65,18.2,936.0,986.22,744.88
2018,5,8,13,30,921.0,104.0,3.8,18.2,919.0,994.05,751.76
2018,5,8,13,45,916.5,102.5,4.0,18.25,894.5,996.17,755.07
2018,5,8,14,0,912.0,101.0,4.2,18.3,870.0,995.07,756.3
2018,5,8,14,15,904.0,99.5,4.3,18.1,838.5,987.4,753.25
2018,5,8,14,30,896.0,98.0,4.4,17.9,807.0,976.61,748.33
2018,5,8,14,45,886.5,96.5,4.5,17.7,770.0,961.37,740.61
2018,5,8,15,0,877.0,95.0,4.6,17.5,733.0,943.25,730.91
2018,5,8,15,15,864.0,92.5,4.6,17.5,690.5,917.98,714.79
2018,5,8,15,30,851.0,90.0,4.6,17.5,648.0,890.22,696.91
2018,5,8,15,45,833.0,88.5,4.5,16.95,601.5,856.89,675.71
2018,5,8,16,0,815.0,87.0,4.4,16.4,555.0,829.13,658.45
2018,5,8,16,15,790.5,84.5,4.3,16.1,505.0,785.52,628.65
2018,5,8,16,30,766.0,82.0,4.2,15.8,455.0,740.83,597.82
2018,5,8,16,45,734.5,78.0,4.1,15.5,403.5,688.06,560.35
2018,5,8,17,0,703.0,74.0,4.0,15.2,352.0,635.27,522.03
2018,5,8,17,15,660.5,69.0,3.9,14.8,300.5,577.57,478.93
2018,5,8,17,30,618.0,64.0,3.8,14.4,249.0,518.06,431.9
2018,5,8,17,45,555.5,58.0,3.65,14.05,200.0,446.63,372.67
2018,5,8,18,0,493.0,52.0,3.5,13.7,151.0,379.25,314.52
2018,5,8,18,15,397.5,43.5,3.35,13.25,108.5,295.38,240.91
2018,5,8,18,30,302.0,35.0,3.2,12.8,66.0,219.36,169.39
2018,5,8,18,45,179.0,21.5,3.0,12.4,37.5,123.69,22.85
2018,5,8,19,0,56.0,8.0,2.8,12.0,9.0,30.22,0.0
2018,5,8,19,15,28.0,4.0,2.75,11.75,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.9,9.2,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,9.2,2.0,0.0,0.0
2018,5,9,5,15,140.0,14.0,3.1,9.6,23.5,13.34,0.0
2018,5,9,5,30,264.0,26.0,3.3,10.0,45.0,21.48,8.39
2018,5,9,5,45,381.0,35.0,3.45,10.45,86.5,27.58,18.32
2018,5,9,6,0,498.0,44.0,3.6,10.9,128.0,33.42,24.19
2018,5,9,6,15,417.0,61.5,3.7,11.25,148.0,46.11,35.91
2018,5,9,6,30,336.0,79.0,3.8,11.6,168.0,57.18,46.01
2018,5,9,6,45,282.5,109.0,3.9,11.95,195.0,82.63,68.75
2018,5,9,7,0,229.0,139.0,4.0,12.3,222.0,102.21,85.92
2018,5,9,7,15,184.0,154.5,4.05,12.6,227.5,119.12,100.47
2018,5,9,7,30,139.0,170.0,4.1,12.9,233.0,137.74,107.4
2018,5,9,7,45,172.0,175.0,4.2,13.25,262.5,155.31,117.93
2018,5,9,8,0,205.0,180.0,4.3,13.6,292.0,167.61,125.45
2018,5,9,8,15,364.5,176.5,4.3,13.9,397.0,202.25,147.44
2018,5,9,8,30,524.0,173.0,4.3,14.2,502.0,261.43,191.72
2018,5,9,8,45,689.0,140.0,4.35,14.5,605.5,312.66,231.86
2018,5,9,9,0,854.0,107.0,4.4,14.8,709.0,391.98,296.11
2018,5,9,9,15,868.0,109.0,4.4,15.05,750.0,443.55,341.25
2018,5,9,9,30,882.0,111.0,4.4,15.3,791.0,495.63,385.81
2018,5,9,9,45,893.5,111.0,4.4,15.55,825.5,545.1,427.28
2018,5,9,10,0,905.0,111.0,4.4,15.8,860.0,594.37,467.5
2018,5,9,10,15,928.0,104.5,4.4,16.05,894.0,644.51,507.49
2018,5,9,10,30,951.0,98.0,4.4,16.3,928.0,694.84,546.69
2018,5,9,10,45,954.0,99.0,4.4,16.5,948.0,738.15,579.71
2018,5,9,11,0,957.0,100.0,4.4,16.7,968.0,779.69,609.26
2018,5,9,11,15,958.5,101.5,4.35,16.8,981.0,818.63,636.13
2018,5,9,11,30,960.0,103.0,4.3,16.9,994.0,855.39,661.21
2018,5,9,11,45,959.0,104.0,4.25,17.05,998.5,887.32,682.72
2018,5,9,12,0,958.0,105.0,4.2,17.2,1003.0,916.65,702.32
2018,5,9,12,15,955.0,106.5,4.2,17.3,999.5,942.0,719.5
2018,5,9,12,30,952.0,108.0,4.2,17.4,996.0,964.45,734.71
2018,5,9,12,45,947.0,109.5,4.2,17.45,985.0,982.09,746.79
2018,5,9,13,0,942.0,111.0,4.2,17.5,974.0,996.6,756.86
2018,5,9,13,15,938.5,110.0,4.25,17.5,956.0,1006.84,764.57
2018,5,9,13,30,935.0,109.0,4.3,17.5,938.0,1013.85,770.24
2018,5,9,13,45,929.0,108.0,4.35,17.5,912.5,1015.21,772.15
2018,5,9,14,0,923.0,107.0,4.4,17.5,887.0,1013.31,772.25
2018,5,9,14,15,915.0,106.0,4.45,17.35,855.5,1006.25,769.42
2018,5,9,14,30,907.0,105.0,4.5,17.2,824.0,996.07,764.57
2018,5,9,14,45,896.5,104.0,4.55,17.0,786.5,980.45,756.19
2018,5,9,15,0,886.0,103.0,4.6,16.8,749.0,961.95,745.87
2018,5,9,15,15,872.5,100.5,4.6,16.8,706.0,936.22,729.48
2018,5,9,15,30,859.0,98.0,4.6,16.8,663.0,907.98,711.33
2018,5,9,15,45,841.5,95.5,4.75,16.25,615.5,881.52,696.95
2018,5,9,16,0,824.0,93.0,4.9,15.7,568.0,845.33,675.09
2018,5,9,16,15,800.0,90.0,4.85,15.35,517.5,801.29,645.28
2018,5,9,16,30,776.0,87.0,4.8,15.0,467.0,756.1,614.17
2018,5,9,16,45,745.0,83.0,4.75,14.6,415.0,703.35,576.76
2018,5,9,17,0,714.0,79.0,4.7,14.2,363.0,654.45,541.47
2018,5,9,17,15,669.5,74.5,4.55,13.8,310.5,592.05,494.06
2018,5,9,17,30,625.0,70.0,4.4,13.4,258.0,531.33,445.37
2018,5,9,17,45,559.0,63.0,4.25,12.95,207.5,455.93,382.66
2018,5,9,18,0,493.0,56.0,4.1,12.5,157.0,384.76,321.17
2018,5,9,18,15,392.5,47.0,3.95,12.1,113.0,297.12,243.99
2018,5,9,18,30,292.0,38.0,3.8,11.7,69.0,217.44,169.74
2018,5,9,18,45,167.0,23.0,3.65,11.3,39.0,121.52,35.36
2018,5,9,19,0,42.0,8.0,3.5,10.9,9.0,24.64,0.0
2018,5,9,19,15,21.0,4.0,3.45,10.75,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.35,8.45,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.3,8.5,2.0,0.0,0.0
2018,5,10,5,15,85.5,14.5,2.45,9.05,20.5,13.82,0.0
2018,5,10,5,30,162.0,27.0,2.6,9.6,39.0,21.27,9.11
2018,5,10,5,45,266.0,39.5,2.75,10.1,77.0,30.53,21.01
2018,5,10,6,0,370.0,52.0,2.9,10.6,115.0,40.41,30.49
2018,5,10,6,15,413.0,64.0,2.9,10.95,156.5,48.18,37.83
2018,5,10,6,30,456.0,76.0,2.9,11.3,198.0,55.47,44.53
2018,5,10,6,45,565.0,77.0,2.9,11.65,261.0,53.28,42.53
2018,5,10,7,0,674.0,78.0,2.9,12.0,324.0,51.57,40.86
2018,5,10,7,15,709.5,82.5,2.95,12.45,376.5,52.43,41.43
2018,5,10,7,30,745.0,87.0,3.0,12.9,429.0,92.89,53.3
2018,5,10,7,45,771.0,90.5,3.1,13.3,480.0,138.07,78.63
2018,5,10,8,0,797.0,94.0,3.2,13.7,531.0,186.27,114.55
2018,5,10,8,15,816.0,97.0,3.25,14.15,579.0,235.53,156.05
2018,5,10,8,30,835.0,100.0,3.3,14.6,627.0,286.72,201.13
2018,5,10,8,45,808.5,119.0,3.3,15.05,658.5,338.86,248.49
2018,5,10,9,0,782.0,138.0,3.3,15.5,690.0,388.2,292.52
2018,5,10,9,15,688.5,189.0,3.35,15.85,695.0,428.58,328.93
2018,5,10,9,30,595.0,240.0,3.4,16.2,700.0,465.11,360.14
2018,5,10,9,45,551.0,274.5,3.4,16.55,715.0,504.46,391.6
2018,5,10,10,0,507.0,309.0,3.4,16.9,730.0,538.46,417.79
2018,5,10,10,15,498.5,327.0,3.35,17.1,752.0,575.87,446.11
2018,5,10,10,30,490.0,345.0,3.3,17.3,774.0,612.16,472.88
2018,5,10,10,45,494.5,356.0,3.3,17.55,797.0,650.23,500.69
2018,5,10,11,0,499.0,367.0,3.3,17.8,820.0,688.03,527.79
2018,5,10,11,15,505.5,372.5,3.3,17.9,837.0,722.18,552.32
2018,5,10,11,30,512.0,378.0,3.3,18.0,854.0,755.84,576.21
2018,5,10,11,45,532.0,369.0,3.25,18.15,866.0,786.91,598.2
2018,5,10,12,0,552.0,360.0,3.2,18.3,878.0,817.52,619.66
2018,5,10,12,15,612.5,321.5,3.35,18.25,895.0,853.61,647.79
2018,5,10,12,30,673.0,283.0,3.5,18.2,912.0,892.39,677.67
2018,5,10,12,45,633.0,301.5,3.6,18.1,888.0,892.02,677.31
2018,5,10,13,0,593.0,320.0,3.7,18.0,864.0,888.71,675.17
2018,5,10,13,15,610.5,303.5,3.8,17.95,854.5,902.47,686.71
2018,5,10,13,30,628.0,287.0,3.9,17.9,845.0,914.45,696.96
2018,5,10,13,45,713.0,231.0,4.0,17.8,848.0,949.18,724.52
2018,5,10,14,0,798.0,175.0,4.1,17.7,851.0,973.29,742.65
2018,5,10,14,15,843.0,143.5,4.15,17.6,834.0,986.32,753.08
2018,5,10,14,30,888.0,112.0,4.2,17.5,817.0,986.51,754.89
2018,5,10,14,45,877.0,110.5,4.25,17.4,779.5,970.08,745.43
2018,5,10,15,0,866.0,109.0,4.3,17.3,742.0,950.84,734.17
2018,5,10,15,15,852.5,106.0,4.3,17.3,699.0,924.89,717.7
2018,5,10,15,30,839.0,103.0,4.3,17.3,656.0,904.4,705.13
2018,5,10,15,45,820.5,100.5,4.4,16.85,609.0,869.72,684.25
2018,5,10,16,0,802.0,98.0,4.5,16.4,562.0,833.15,661.77
2018,5,10,16,15,774.5,94.5,4.5,16.0,510.0,786.11,630.34
2018,5,10,16,30,747.0,91.0,4.5,15.6,458.0,738.17,597.66
2018,5,10,16,45,714.5,86.5,4.55,15.2,406.5,688.42,563.08
2018,5,10,17,0,682.0,82.0,4.6,14.8,355.0,635.21,524.84
2018,5,10,17,15,637.0,77.5,4.55,14.25,304.0,573.56,478.6
2018,5,10,17,30,592.0,73.0,4.5,13.7,253.0,513.65,430.76
2018,5,10,17,45,524.0,67.0,4.5,13.15,204.0,439.36,369.27
2018,5,10,18,0,456.0,61.0,4.5,12.6,155.0,369.24,308.89
2018,5,10,18,15,357.5,51.0,4.4,12.1,112.0,281.89,232.08
2018,5,10,18,30,259.0,41.0,4.3,11.6,69.0,207.09,162.54
2018,5,10,18,45,149.5,25.0,4.15,11.15,39.5,117.55,44.09
2018,5,10,19,0,40.0,9.0,4.0,10.7,10.0,24.85,0.0
2018,5,10,19,15,20.0,4.5,3.9,10.5,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,11,4,45,8.0,1.0,2.1,8.0,1.0,0.0,0.0
2018,5,11,5,0,16.0,2.0,2.1,8.1,2.0,0.0,0.0
2018,5,11,5,15,80.5,14.5,2.35,8.6,20.0,13.82,0.0
2018,5,11,5,30,145.0,27.0,2.6,9.1,38.0,21.2,9.76
2018,5,11,5,45,232.5,40.0,2.8,9.65,73.5,30.83,21.38
2018,5,11,6,0,320.0,53.0,3.0,10.2,109.0,40.07,30.27
2018,5,11,6,15,361.0,66.5,3.15,10.7,149.0,49.22,38.82
2018,5,11,6,30,402.0,80.0,3.3,11.2,189.0,57.91,46.75
2018,5,11,6,45,436.0,93.5,3.45,11.75,234.5,66.14,54.04
2018,5,11,7,0,470.0,107.0,3.6,12.3,280.0,73.92,60.76
2018,5,11,7,15,481.0,123.5,3.65,12.85,323.5,83.24,68.71
2018,5,11,7,30,492.0,140.0,3.7,13.4,367.0,118.44,80.82
2018,5,11,7,45,520.5,149.5,3.75,13.95,414.0,156.32,103.71
2018,5,11,8,0,549.0,159.0,3.8,14.5,461.0,197.41,134.21
2018,5,11,8,15,562.5,171.0,3.85,15.0,504.5,240.46,169.82
2018,5,11,8,30,576.0,183.0,3.9,15.5,548.0,283.93,207.02
2018,5,11,8,45,591.0,196.0,3.9,16.0,593.0,331.1,247.33
2018,5,11,9,0,606.0,209.0,3.9,16.5,638.0,379.76,288.4
2018,5,11,9,15,615.0,221.5,3.95,16.9,677.5,426.9,327.82
2018,5,11,9,30,624.0,234.0,4.0,17.3,717.0,474.64,366.82
2018,5,11,9,45,744.0,188.0,4.0,17.65,788.5,530.14,411.4
2018,5,11,10,0,864.0,142.0,4.0,18.0,860.0,598.25,465.18
2018,5,11,10,15,911.5,122.5,4.0,18.3,902.0,653.42,508.18
2018,5,11,10,30,959.0,103.0,4.0,18.6,944.0,707.77,549.88
2018,5,11,10,45,965.0,102.5,4.0,18.9,965.0,752.07,582.83
2018,5,11,11,0,971.0,102.0,4.0,19.2,986.0,794.78,612.33
2018,5,11,11,15,974.5,102.0,3.95,19.45,999.5,834.29,638.81
2018,5,11,11,30,978.0,102.0,3.9,19.7,1013.0,871.71,663.56
2018,5,11,11,45,980.0,101.5,3.9,19.9,1018.5,905.16,685.76
2018,5,11,12,0,982.0,101.0,3.9,20.1,1024.0,936.1,706.15
2018,5,11,12,15,980.0,101.5,3.9,20.3,1021.0,961.84,722.93
2018,5,11,12,30,978.0,102.0,3.9,20.5,1018.0,984.63,737.74
2018,5,11,12,45,974.5,102.5,3.9,20.7,1007.0,1003.0,749.62
2018,5,11,13,0,971.0,103.0,3.9,20.9,996.0,1018.19,759.46
2018,5,11,13,15,968.0,102.0,3.95,21.0,978.0,1029.09,767.18
2018,5,11,13,30,965.0,101.0,4.0,21.1,960.0,1036.69,772.85
2018,5,11,13,45,960.5,100.0,4.1,21.2,935.0,1039.51,775.83
2018,5,11,14,0,956.0,99.0,4.2,21.3,910.0,1038.98,776.74
2018,5,11,14,15,949.5,97.0,4.25,21.3,878.0,1032.12,773.52
2018,5,11,14,30,943.0,95.0,4.3,21.3,846.0,1021.97,768.26
2018,5,11,14,45,934.0,94.0,4.35,21.3,808.5,1007.36,760.11
2018,5,11,15,0,925.0,93.0,4.4,21.3,771.0,989.73,750.0
2018,5,11,15,15,913.0,91.0,4.4,21.3,727.5,965.26,734.98
2018,5,11,15,30,901.0,89.0,4.4,21.3,684.0,938.13,718.16
2018,5,11,15,45,886.5,86.0,4.35,21.05,636.5,905.1,697.59
2018,5,11,16,0,872.0,83.0,4.3,20.8,589.0,869.9,675.36
2018,5,11,16,15,853.0,79.0,4.15,20.5,538.0,827.7,647.57
2018,5,11,16,30,834.0,75.0,4.0,20.2,487.0,790.99,623.44
2018,5,11,16,45,807.5,71.0,3.85,19.9,434.0,739.94,588.32
2018,5,11,17,0,781.0,67.0,3.7,19.6,381.0,688.42,552.16
2018,5,11,17,15,742.0,63.0,3.5,18.95,327.5,627.78,508.59
2018,5,11,17,30,703.0,59.0,3.3,18.3,274.0,568.21,464.28
2018,5,11,17,45,646.0,53.5,3.15,17.7,222.5,496.77,407.17
2018,5,11,18,0,589.0,48.0,3.0,17.1,171.0,433.36,353.83
2018,5,11,18,15,497.0,41.0,2.9,16.55,125.0,348.83,281.27
2018,5,11,18,30,405.0,34.0,2.8,16.0,79.0,271.89,210.71
2018,5,11,18,45,259.0,23.0,2.7,15.45,46.5,165.49,73.8
2018,5,11,19,0,113.0,12.0,2.6,14.9,14.0,57.59,0.0
2018,5,11,19,15,56.5,6.0,2.55,14.75,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,4,45,17.5,2.5,1.95,10.6,2.0,0.0,0.0
2018,5,12,5,0,35.0,5.0,1.9,10.7,4.0,0.0,0.0
2018,5,12,5,15,167.0,16.5,1.95,11.5,28.0,15.73,0.0
2018,5,12,5,30,299.0,28.0,2.0,12.3,52.0,22.99,11.44
2018,5,12,5,45,409.5,36.0,2.05,13.05,94.0,28.1,18.76
2018,5,12,6,0,520.0,44.0,2.1,13.8,136.0,33.05,23.66
2018,5,12,6,15,588.0,50.5,2.15,14.35,186.0,36.47,26.94
2018,5,12,6,30,656.0,57.0,2.2,14.9,236.0,43.61,33.37
2018,5,12,6,45,700.5,61.0,2.3,15.5,288.5,44.91,34.45
2018,5,12,7,0,745.0,65.0,2.4,16.1,341.0,46.21,35.44
2018,5,12,7,15,777.0,68.5,2.4,16.6,394.0,47.03,35.97
2018,5,12,7,30,809.0,72.0,2.4,17.1,447.0,88.39,45.11
2018,5,12,7,45,832.0,75.0,2.45,17.55,498.5,136.21,72.66
2018,5,12,8,0,855.0,78.0,2.5,18.0,550.0,193.88,116.25
2018,5,12,8,15,871.5,80.5,2.35,18.45,598.5,244.95,158.86
2018,5,12,8,30,888.0,83.0,2.2,18.9,647.0,297.55,204.4
2018,5,12,8,45,901.5,84.5,2.1,19.35,691.5,349.78,249.95
2018,5,12,9,0,915.0,86.0,2.0,19.8,736.0,402.83,295.39
2018,5,12,9,15,920.5,90.0,1.95,20.1,774.5,455.27,339.53
2018,5,12,9,30,926.0,94.0,1.9,20.4,813.0,507.38,382.0
2018,5,12,9,45,928.5,98.5,1.85,20.65,845.5,557.84,421.91
2018,5,12,10,0,931.0,103.0,1.8,20.9,878.0,607.28,459.72
2018,5,12,10,15,936.0,104.5,1.85,21.05,905.0,654.47,495.53
2018,5,12,10,30,941.0,106.0,1.9,21.2,932.0,700.45,529.59
2018,5,12,10,45,945.0,106.5,1.9,21.35,952.0,743.49,560.48
2018,5,12,11,0,949.0,107.0,1.9,21.5,972.0,784.86,588.11
2018,5,12,11,15,950.5,107.5,2.0,21.55,984.0,822.51,613.62
2018,5,12,11,30,952.0,108.0,2.1,21.6,996.0,857.99,637.61
2018,5,12,11,45,952.5,107.5,2.2,21.6,1000.5,889.42,658.98
2018,5,12,12,0,953.0,107.0,2.3,21.6,1005.0,918.34,678.72
2018,5,12,12,15,946.0,111.0,2.4,21.6,1000.5,942.3,695.23
2018,5,12,12,30,939.0,115.0,2.5,21.6,996.0,963.29,709.88
2018,5,12,12,45,929.5,119.5,2.65,21.55,983.5,979.43,722.06
2018,5,12,13,0,920.0,124.0,2.8,21.5,971.0,992.44,732.33
2018,5,12,13,15,915.5,123.0,2.9,21.35,952.5,1001.57,740.02
2018,5,12,13,30,911.0,122.0,3.0,21.2,934.0,1007.55,745.79
2018,5,12,13,45,904.5,120.5,3.15,21.05,908.5,1007.89,748.41
2018,5,12,14,0,898.0,119.0,3.3,20.9,883.0,1005.05,749.04
2018,5,12,14,15,888.5,118.5,3.4,20.6,851.0,997.22,746.5
2018,5,12,14,30,879.0,118.0,3.5,20.3,819.0,986.38,742.03
2018,5,12,14,45,867.0,116.5,3.55,20.05,781.0,969.12,732.79
2018,5,12,15,0,855.0,115.0,3.6,19.8,743.0,957.33,727.39
2018,5,12,15,15,841.0,112.0,3.6,19.8,700.0,931.11,711.04
2018,5,12,15,30,827.0,109.0,3.6,19.8,657.0,902.42,693.06
2018,5,12,15,45,808.0,106.0,3.7,19.0,610.0,866.96,672.85
2018,5,12,16,0,789.0,103.0,3.8,18.2,563.0,829.65,650.92
2018,5,12,16,15,764.5,99.5,3.75,17.65,513.0,785.48,622.2
2018,5,12,16,30,740.0,96.0,3.7,17.1,463.0,744.26,595.18
2018,5,12,16,45,708.0,91.5,3.65,16.6,411.5,691.48,558.75
2018,5,12,17,0,676.0,87.0,3.6,16.1,360.0,638.82,521.51
2018,5,12,17,15,632.0,81.0,3.45,15.55,308.5,576.11,475.01
2018,5,12,17,30,588.0,75.0,3.3,15.0,257.0,515.1,427.1
2018,5,12,17,45,526.0,68.0,3.1,14.45,208.0,443.42,368.58
2018,5,12,18,0,464.0,61.0,2.9,13.9,159.0,375.55,311.01
2018,5,12,18,15,370.5,50.5,2.65,13.4,115.5,290.77,237.54
2018,5,12,18,30,277.0,40.0,2.4,12.9,72.0,214.74,168.6
2018,5,12,18,45,166.5,26.0,2.2,12.35,42.5,128.55,64.28
2018,5,12,19,0,56.0,12.0,2.0,11.8,13.0,34.41,0.0
2018,5,12,19,15,28.0,6.0,1.95,11.6,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,13,4,45,5.0,2.0,2.05,9.25,2.0,0.0,0.0
2018,5,13,5,0,10.0,4.0,2.1,9.4,4.0,0.0,0.0
2018,5,13,5,15,8.0,11.0,2.3,9.75,11.0,10.48,0.0
2018,5,13,5,30,6.0,18.0,2.5,10.1,18.0,16.9,7.36
2018,5,13,5,45,4.0,31.0,2.65,10.4,31.0,28.8,19.66
2018,5,13,6,0,2.0,44.0,2.8,10.7,44.0,40.57,30.71
2018,5,13,6,15,26.5,61.5,2.85,10.95,68.5,54.61,43.65
2018,5,13,6,30,51.0,79.0,2.9,11.2,93.0,69.06,56.77
2018,5,13,6,45,71.5,109.0,2.9,11.4,133.0,92.09,77.3
2018,5,13,7,0,92.0,139.0,2.9,11.6,173.0,108.19,91.35
2018,5,13,7,15,143.0,166.5,2.9,11.95,228.5,126.62,107.16
2018,5,13,7,30,194.0,194.0,2.9,12.3,284.0,158.5,122.42
2018,5,13,7,45,171.5,217.0,2.85,12.6,303.5,186.1,143.06
2018,5,13,8,0,149.0,240.0,2.8,12.9,323.0,211.74,163.92
2018,5,13,8,15,135.0,260.0,2.8,13.3,340.0,235.05,183.06
2018,5,13,8,30,121.0,280.0,2.8,13.7,357.0,257.11,201.19
2018,5,13,8,45,74.0,268.0,2.8,14.1,316.0,251.11,197.64
2018,5,13,9,0,27.0,256.0,2.8,14.5,275.0,231.34,182.55
2018,5,13,9,15,29.0,273.0,2.8,14.8,294.5,249.52,196.54
2018,5,13,9,30,31.0,290.0,2.8,15.1,314.0,268.08,210.63
2018,5,13,9,45,60.0,337.0,2.85,15.45,386.0,325.36,254.73
2018,5,13,10,0,89.0,384.0,2.9,15.8,458.0,386.0,300.73
2018,5,13,10,15,154.0,404.5,2.95,16.0,538.0,444.92,345.7
2018,5,13,10,30,219.0,425.0,3.0,16.2,618.0,515.16,398.71
2018,5,13,10,45,374.0,373.5,3.05,16.45,711.5,587.84,455.14
2018,5,13,11,0,529.0,322.0,3.1,16.7,805.0,673.33,520.35
2018,5,13,11,15,726.0,219.5,3.15,16.85,892.5,755.19,583.85
2018,5,13,11,30,923.0,117.0,3.2,17.0,980.0,844.42,647.97
2018,5,13,11,45,901.5,129.0,3.25,17.1,975.5,868.22,663.74
2018,5,13,12,0,880.0,141.0,3.3,17.2,971.0,888.57,677.65
2018,5,13,12,15,883.0,140.0,3.4,17.2,971.0,915.18,696.53
2018,5,13,12,30,886.0,139.0,3.5,17.2,971.0,939.37,713.74
2018,5,13,12,45,857.0,154.0,3.55,17.2,952.0,946.65,719.11
2018,5,13,13,0,828.0,169.0,3.6,17.2,933.0,958.76,728.05
2018,5,13,13,15,854.0,152.0,3.65,17.1,927.0,980.62,744.0
2018,5,13,13,30,880.0,135.0,3.7,17.0,921.0,991.89,752.77
2018,5,13,13,45,874.5,133.5,3.7,16.9,896.5,993.21,754.61
2018,5,13,14,0,869.0,132.0,3.7,16.8,872.0,991.44,754.57
2018,5,13,14,15,861.5,129.5,3.75,16.6,841.0,983.63,751.18
2018,5,13,14,30,854.0,127.0,3.8,16.4,810.0,972.82,745.86
2018,5,13,14,45,844.0,124.5,3.8,16.2,773.0,965.19,742.55
2018,5,13,15,0,834.0,122.0,3.8,16.0,736.0,946.31,731.48
2018,5,13,15,15,820.0,119.0,3.8,16.0,694.0,920.42,715.06
2018,5,13,15,30,806.0,116.0,3.8,16.0,652.0,892.13,696.96
2018,5,13,15,45,789.5,112.0,3.8,15.5,606.0,858.22,676.02
2018,5,13,16,0,773.0,108.0,3.8,15.0,560.0,822.38,653.45
2018,5,13,16,15,751.5,103.0,3.75,14.65,511.0,779.43,624.71
2018,5,13,16,30,730.0,98.0,3.7,14.3,462.0,739.46,597.79
2018,5,13,16,45,700.0,93.0,3.65,13.95,411.0,687.94,561.54
2018,5,13,17,0,670.0,88.0,3.6,13.6,360.0,636.42,524.47
2018,5,13,17,15,627.5,82.0,3.55,13.15,309.0,574.98,478.58
2018,5,13,17,30,585.0,76.0,3.5,12.7,258.0,515.11,431.21
2018,5,13,17,45,524.5,68.5,3.4,12.3,209.0,443.84,372.49
2018,5,13,18,0,464.0,61.0,3.3,11.9,160.0,376.32,314.68
2018,5,13,18,15,372.5,51.0,3.15,11.5,117.0,293.07,241.8
2018,5,13,18,30,281.0,41.0,3.0,11.1,74.0,218.34,173.51
2018,5,13,18,45,170.5,27.0,2.85,10.75,44.0,132.83,73.2
2018,5,13,19,0,60.0,13.0,2.7,10.4,14.0,37.1,0.0
2018,5,13,19,15,30.0,6.5,2.7,10.25,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,14,5,15,19.5,5.0,2.5,8.6,6.5,4.77,0.0
2018,5,14,5,30,39.0,10.0,2.5,8.8,13.0,8.6,1.14
2018,5,14,5,45,38.5,11.0,2.55,9.0,16.0,9.39,2.66
2018,5,14,6,0,38.0,12.0,2.6,9.2,19.0,10.12,3.5
2018,5,14,6,15,19.0,14.5,2.55,9.55,18.0,13.34,6.51
2018,5,14,6,30,0.0,17.0,2.5,9.9,17.0,15.75,8.74
2018,5,14,6,45,0.0,31.0,2.45,10.2,31.0,28.77,20.58
2018,5,14,7,0,0.0,45.0,2.4,10.5,45.0,41.8,32.3
2018,5,14,7,15,0.0,51.0,2.4,10.9,51.0,47.4,37.16
2018,5,14,7,30,0.0,57.0,2.4,11.3,57.0,53.01,39.9
2018,5,14,7,45,0.0,66.0,2.4,11.65,66.0,61.42,46.83
2018,5,14,8,0,0.0,75.0,2.4,12.0,75.0,69.84,53.7
2018,5,14,8,15,0.0,89.0,2.45,12.4,89.0,82.95,64.4
2018,5,14,8,30,0.0,103.0,2.5,12.8,103.0,95.71,74.69
2018,5,14,8,45,0.0,111.5,2.55,13.15,111.5,103.45,80.75
2018,5,14,9,0,0.0,120.0,2.6,13.5,120.0,111.21,86.8
2018,5,14,9,15,2.5,148.5,2.65,13.8,150.5,137.95,108.27
