Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,7,15,0.0,70.0,2.2,10.85,70.0,65.13,50.45
2018,5,24,7,30,0.0,91.0,2.2,11.2,91.0,84.33,66.47
2018,5,24,7,45,0.0,97.0,2.25,11.5,97.0,89.88,70.8
2018,5,24,8,0,0.0,103.0,2.3,11.8,103.0,95.41,75.11
2018,5,24,8,15,0.5,118.0,2.3,12.2,118.5,108.99,86.0
2018,5,24,8,30,1.0,133.0,2.3,12.6,134.0,122.65,96.85
2018,5,24,8,45,3.5,162.5,2.35,13.0,165.0,149.74,118.53
2018,5,24,9,0,6.0,192.0,2.4,13.4,196.0,177.11,140.14
2018,5,24,9,15,11.0,224.0,2.45,13.75,232.5,208.04,164.37
2018,5,24,9,30,16.0,256.0,2.5,14.1,269.0,239.6,188.84
2018,5,24,9,45,21.5,286.0,2.5,14.45,304.0,270.36,212.41
2018,5,24,10,0,27.0,316.0,2.5,14.8,339.0,296.1,231.84
2018,5,24,10,15,24.0,310.5,2.6,15.05,331.5,293.06,229.05
2018,5,24,10,30,21.0,305.0,2.7,15.3,324.0,293.13,228.76
2018,5,24,10,45,18.0,290.5,2.75,15.5,307.0,279.93,218.24
2018,5,24,11,0,15.0,276.0,2.8,15.7,290.0,266.16,207.31
2018,5,24,11,15,16.0,287.5,2.9,15.85,302.5,278.79,217.01
2018,5,24,11,30,17.0,299.0,3.0,16.0,315.0,291.58,226.74
2018,5,24,11,45,37.5,358.0,3.1,16.1,393.5,366.32,284.39
2018,5,24,12,0,58.0,417.0,3.2,16.2,472.0,443.19,342.48
2018,5,24,12,15,62.5,415.0,3.3,16.15,474.5,450.18,347.85
2018,5,24,12,30,67.0,413.0,3.4,16.1,477.0,457.11,353.53
2018,5,24,12,45,69.5,378.0,3.5,16.1,443.5,429.76,333.65
2018,5,24,13,0,72.0,343.0,3.6,16.1,410.0,401.41,313.04
2018,5,24,13,15,207.5,376.5,3.7,15.8,565.5,586.69,456.97
2018,5,24,13,30,343.0,410.0,3.8,15.5,721.0,759.79,586.28
2018,5,24,13,45,380.0,384.5,3.9,15.25,720.5,777.0,600.49
2018,5,24,14,0,417.0,359.0,4.0,15.0,720.0,802.91,621.84
2018,5,24,14,15,333.0,370.5,4.05,14.6,652.5,726.55,566.28
2018,5,24,14,30,249.0,382.0,4.1,14.2,585.0,660.11,517.14
2018,5,24,14,45,181.0,365.0,4.1,13.8,509.0,564.62,446.14
2018,5,24,15,0,113.0,348.0,4.1,13.4,433.0,482.54,383.42
2018,5,24,15,15,90.5,319.5,4.1,13.4,385.0,417.5,333.89
2018,5,24,15,30,68.0,291.0,4.1,13.4,337.0,366.36,294.22
2018,5,24,15,45,104.0,274.5,4.05,12.75,340.0,382.59,310.11
2018,5,24,16,0,140.0,258.0,4.0,12.1,343.0,410.72,335.14
2018,5,24,16,15,205.0,230.0,3.95,11.9,342.5,433.94,356.98
2018,5,24,16,30,270.0,202.0,3.9,11.7,342.0,466.23,385.68
2018,5,24,16,45,318.0,176.0,3.85,11.5,324.5,468.11,389.81
2018,5,24,17,0,366.0,150.0,3.8,11.3,307.0,479.28,400.95
2018,5,24,17,15,353.5,130.5,3.75,11.1,266.0,435.36,366.39
2018,5,24,17,30,341.0,111.0,3.7,10.9,225.0,391.19,330.92
2018,5,24,17,45,334.0,95.0,3.6,10.75,191.0,354.93,300.72
2018,5,24,18,0,327.0,79.0,3.5,10.6,157.0,318.45,269.05
2018,5,24,18,15,273.5,65.5,3.35,10.4,120.5,258.76,216.21
2018,5,24,18,30,220.0,52.0,3.2,10.2,84.0,203.75,166.13
2018,5,24,18,45,135.5,36.0,3.05,10.0,53.5,125.88,94.09
2018,5,24,19,0,51.0,20.0,2.9,9.8,23.0,54.56,0.0
2018,5,24,19,15,25.5,10.0,2.85,9.75,11.5,19.34,0.0
2018,5,24,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.85,9.1,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.9,9.2,5.0,4.77,0.0
2018,5,25,5,15,1.0,14.0,2.0,9.4,14.0,12.99,0.0
2018,5,25,5,30,0.0,23.0,2.1,9.6,23.0,21.35,12.68
2018,5,25,5,45,0.0,38.0,2.2,9.8,38.0,35.13,25.7
2018,5,25,6,0,0.0,53.0,2.3,10.0,53.0,48.46,38.12
2018,5,25,6,15,14.0,64.0,2.35,10.2,68.0,58.5,47.41
2018,5,25,6,30,28.0,75.0,2.4,10.4,83.0,66.44,54.62
2018,5,25,6,45,21.0,94.0,2.4,10.65,101.0,81.73,68.2
2018,5,25,7,0,14.0,113.0,2.4,10.9,119.0,100.93,85.04
2018,5,25,7,15,11.0,124.0,2.4,11.2,129.0,111.17,89.18
2018,5,25,7,30,8.0,135.0,2.4,11.5,139.0,121.77,97.52
2018,5,25,7,45,7.0,143.5,2.35,11.8,147.0,130.24,104.09
2018,5,25,8,0,6.0,152.0,2.3,12.1,155.0,138.53,110.51
2018,5,25,8,15,7.5,171.5,2.3,12.45,176.0,156.51,124.73
2018,5,25,8,30,9.0,191.0,2.3,12.8,197.0,174.75,139.02
2018,5,25,8,45,38.5,245.5,2.3,13.1,273.0,224.43,177.83
2018,5,25,9,0,68.0,300.0,2.3,13.4,349.0,282.83,223.15
2018,5,25,9,15,111.5,327.5,2.35,13.6,413.5,322.91,253.86
2018,5,25,9,30,155.0,355.0,2.4,13.8,478.0,374.53,293.6
2018,5,25,9,45,146.5,357.5,2.4,14.05,477.5,383.48,300.28
2018,5,25,10,0,138.0,360.0,2.4,14.3,477.0,391.32,306.12
2018,5,25,10,15,137.0,388.0,2.45,14.4,507.5,423.87,330.74
2018,5,25,10,30,136.0,416.0,2.5,14.5,538.0,456.76,355.18
2018,5,25,10,45,90.5,365.5,2.5,14.65,447.5,394.11,307.09
2018,5,25,11,0,45.0,315.0,2.5,14.8,357.0,321.81,251.15
2018,5,25,11,15,39.5,324.0,2.55,14.9,361.0,329.45,257.01
2018,5,25,11,30,34.0,333.0,2.6,15.0,365.0,336.82,262.32
2018,5,25,11,45,45.0,349.0,2.65,15.1,392.0,364.28,283.5
2018,5,25,12,0,56.0,365.0,2.7,15.2,419.0,392.64,305.19
2018,5,25,12,15,60.0,362.5,2.75,15.25,420.0,397.97,309.35
2018,5,25,12,30,64.0,360.0,2.8,15.3,421.0,403.21,313.59
2018,5,25,12,45,42.5,329.5,2.85,15.35,370.0,357.21,278.17
2018,5,25,13,0,21.0,299.0,2.9,15.4,319.0,309.62,241.27
2018,5,25,13,15,35.0,322.0,2.95,15.35,354.5,348.1,271.77
2018,5,25,13,30,49.0,345.0,3.0,15.3,390.0,387.39,302.42
2018,5,25,13,45,230.5,298.0,3.0,15.25,499.5,540.45,424.9
2018,5,25,14,0,412.0,251.0,3.0,15.2,609.0,685.89,537.22
2018,5,25,14,15,632.0,187.5,3.0,15.1,714.5,842.89,654.02
2018,5,25,14,30,852.0,124.0,3.0,15.0,820.0,976.43,746.95
2018,5,25,14,45,845.0,120.0,3.0,14.9,784.5,961.64,737.09
2018,5,25,15,0,838.0,116.0,3.0,14.8,749.0,944.04,726.76
2018,5,25,15,15,824.5,114.0,3.0,14.8,708.0,928.14,717.43
2018,5,25,15,30,811.0,112.0,3.0,14.8,667.0,901.51,700.62
2018,5,25,15,45,796.5,108.0,2.95,14.45,622.5,869.44,680.52
2018,5,25,16,0,782.0,104.0,2.9,14.1,578.0,835.38,658.87
2018,5,25,16,15,679.0,121.5,2.85,13.85,508.5,752.74,601.2
2018,5,25,16,30,576.0,139.0,2.8,13.6,439.0,668.83,541.4
2018,5,25,16,45,438.5,150.0,2.8,13.4,364.5,548.55,449.35
2018,5,25,17,0,301.0,161.0,2.8,13.2,290.0,429.3,354.96
2018,5,25,17,15,338.0,133.5,2.75,12.9,261.0,414.51,345.79
2018,5,25,17,30,375.0,106.0,2.7,12.6,232.0,409.04,342.64
2018,5,25,17,45,357.5,90.5,2.65,12.35,194.5,364.99,306.45
2018,5,25,18,0,340.0,75.0,2.6,12.1,157.0,321.52,269.54
2018,5,25,18,15,267.0,62.0,2.5,11.85,117.0,250.55,207.92
2018,5,25,18,30,194.0,49.0,2.4,11.6,77.0,185.95,150.55
2018,5,25,18,45,138.5,34.5,2.3,11.3,50.5,124.14,92.97
2018,5,25,19,0,83.0,20.0,2.2,11.0,24.0,68.48,0.0
2018,5,25,19,15,41.5,10.0,2.15,10.8,12.0,25.56,0.0
2018,5,25,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,2.15,9.55,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,2.2,9.6,6.0,5.72,0.0
2018,5,26,5,15,4.5,18.0,2.3,9.85,18.0,16.7,2.29
2018,5,26,5,30,4.0,30.0,2.4,10.1,30.0,27.58,18.04
2018,5,26,5,45,38.0,48.0,2.5,10.3,55.5,42.43,32.13
2018,5,26,6,0,72.0,66.0,2.6,10.5,81.0,54.97,43.87
2018,5,26,6,15,40.5,68.5,2.55,10.85,77.5,60.55,49.13
2018,5,26,6,30,9.0,71.0,2.5,11.2,74.0,65.18,53.3
2018,5,26,6,45,5.5,80.5,2.45,11.5,82.5,73.82,60.92
2018,5,26,7,0,2.0,90.0,2.4,11.8,91.0,82.4,68.32
2018,5,26,7,15,1.0,82.0,2.3,12.1,82.5,76.22,59.55
2018,5,26,7,30,0.0,74.0,2.2,12.4,74.0,68.88,53.09
2018,5,26,7,45,0.0,74.0,2.1,12.75,74.0,68.9,52.85
2018,5,26,8,0,0.0,74.0,2.0,13.1,74.0,68.91,52.6
2018,5,26,8,15,0.0,84.5,1.9,13.4,84.5,78.75,60.56
2018,5,26,8,30,0.0,95.0,1.8,13.7,95.0,88.56,68.41
2018,5,26,8,45,0.0,99.0,1.7,14.05,99.0,92.22,71.12
2018,5,26,9,0,0.0,103.0,1.6,14.4,103.0,95.9,73.84
2018,5,26,9,15,0.5,115.0,1.55,14.75,115.5,107.06,82.64
2018,5,26,9,30,1.0,127.0,1.5,15.1,128.0,118.3,91.43
2018,5,26,9,45,2.5,142.5,1.45,15.4,144.5,133.32,103.22
2018,5,26,10,0,4.0,158.0,1.4,15.7,161.0,148.53,115.06
2018,5,26,10,15,7.0,183.0,1.4,16.0,189.0,173.48,134.54
2018,5,26,10,30,10.0,208.0,1.4,16.3,217.0,198.78,154.07
2018,5,26,10,45,12.5,238.5,1.4,16.6,250.0,229.11,177.27
2018,5,26,11,0,15.0,269.0,1.4,16.9,283.0,259.82,200.48
2018,5,26,11,15,39.5,338.0,1.5,17.1,375.5,342.14,263.17
2018,5,26,11,30,64.0,407.0,1.6,17.3,468.0,428.68,327.31
2018,5,26,11,45,96.5,439.5,1.7,17.45,532.0,491.24,373.29
2018,5,26,12,0,129.0,472.0,1.8,17.6,596.0,559.07,422.51
2018,5,26,12,15,235.0,430.0,1.95,17.7,654.5,626.34,474.03
2018,5,26,12,30,341.0,388.0,2.1,17.8,713.0,694.34,525.63
2018,5,26,12,45,559.0,287.5,2.25,17.9,814.5,818.81,619.05
2018,5,26,13,0,777.0,187.0,2.4,18.0,916.0,936.81,702.28
2018,5,26,13,15,837.5,156.5,2.55,18.0,929.0,978.34,730.73
2018,5,26,13,30,898.0,126.0,2.7,18.0,942.0,1009.54,753.08
2018,5,26,13,45,891.0,126.0,2.85,18.05,918.0,1010.87,755.65
2018,5,26,14,0,884.0,126.0,3.0,18.1,894.0,1009.15,756.56
2018,5,26,14,15,876.0,124.5,3.1,18.0,863.5,1001.86,753.82
2018,5,26,14,30,868.0,123.0,3.2,17.9,833.0,991.59,749.2
2018,5,26,14,45,856.5,122.0,3.35,17.8,796.5,975.58,741.13
2018,5,26,15,0,845.0,121.0,3.5,17.7,760.0,965.44,737.09
2018,5,26,15,15,816.5,123.5,3.5,17.7,713.0,932.02,715.63
2018,5,26,15,30,788.0,126.0,3.5,17.7,666.0,896.68,692.89
2018,5,26,15,45,754.0,127.0,3.65,17.3,615.5,852.94,665.84
2018,5,26,16,0,720.0,128.0,3.8,16.9,565.0,813.29,641.2
2018,5,26,16,15,726.5,116.0,3.85,16.55,526.0,787.89,625.93
2018,5,26,16,30,733.0,104.0,3.9,16.2,487.0,759.71,608.31
2018,5,26,16,45,702.5,100.0,3.9,15.85,436.5,708.92,573.2
2018,5,26,17,0,672.0,96.0,3.9,15.5,386.0,658.11,537.38
2018,5,26,17,15,631.0,90.0,3.9,15.05,335.0,597.42,493.04
2018,5,26,17,30,590.0,84.0,3.9,14.6,284.0,538.11,447.3
2018,5,26,17,45,533.0,77.0,3.9,14.1,235.0,468.78,391.64
2018,5,26,18,0,476.0,70.0,3.9,13.6,186.0,402.76,336.59
2018,5,26,18,15,393.5,60.5,3.85,13.1,141.5,321.09,266.59
2018,5,26,18,30,311.0,51.0,3.8,12.6,97.0,250.47,203.8
2018,5,26,18,45,204.5,37.5,3.7,12.1,63.0,170.8,130.03
2018,5,26,19,0,98.0,24.0,3.6,11.6,29.0,82.38,6.24
2018,5,26,19,15,49.0,12.0,3.5,11.35,14.5,30.43,0.0
2018,5,26,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,27,4,45,25.5,5.5,1.3,9.15,6.0,0.0,0.0
2018,5,27,5,0,51.0,11.0,1.3,9.4,12.0,10.48,0.0
2018,5,27,5,15,160.5,24.5,1.35,9.95,40.0,19.39,4.34
2018,5,27,5,30,270.0,38.0,1.4,10.5,68.0,29.59,19.81
2018,5,27,5,45,367.0,47.5,1.45,11.0,110.0,37.05,27.32
2018,5,27,6,0,464.0,57.0,1.5,11.5,152.0,42.9,32.95
2018,5,27,6,15,529.5,63.5,1.45,12.15,200.5,45.82,35.71
2018,5,27,6,30,595.0,70.0,1.4,12.8,249.0,48.64,38.21
2018,5,27,6,45,543.0,91.5,1.4,13.4,278.0,62.93,50.81
2018,5,27,7,0,491.0,113.0,1.4,14.0,307.0,76.92,62.89
2018,5,27,7,15,480.0,133.5,1.4,14.65,345.0,103.35,72.73
2018,5,27,7,30,469.0,154.0,1.4,15.3,383.0,143.83,96.64
2018,5,27,7,45,539.0,152.5,1.45,15.95,442.0,178.18,117.94
2018,5,27,8,0,609.0,151.0,1.5,16.6,501.0,217.73,146.75
2018,5,27,8,15,725.5,123.5,1.55,17.1,574.5,256.02,175.44
2018,5,27,8,30,842.0,96.0,1.6,17.6,648.0,317.02,224.02
2018,5,27,8,45,811.0,115.5,1.65,18.05,676.0,360.03,262.89
2018,5,27,9,0,780.0,135.0,1.7,18.5,704.0,406.41,303.07
2018,5,27,9,15,807.0,132.0,1.75,18.95,748.0,455.7,343.59
2018,5,27,9,30,834.0,129.0,1.8,19.4,792.0,506.89,384.56
2018,5,27,9,45,849.0,128.0,1.85,19.8,827.0,558.71,424.94
2018,5,27,10,0,864.0,127.0,1.9,20.2,862.0,606.53,461.45
2018,5,27,10,15,876.5,125.0,2.0,20.55,890.5,651.95,495.73
2018,5,27,10,30,889.0,123.0,2.1,20.9,919.0,696.87,528.91
2018,5,27,10,45,908.0,115.0,2.15,21.25,943.5,740.47,560.34
2018,5,27,11,0,927.0,107.0,2.2,21.6,968.0,783.48,588.79
2018,5,27,11,15,929.5,107.5,2.3,21.85,980.5,820.49,613.46
2018,5,27,11,30,932.0,108.0,2.4,22.1,993.0,855.51,636.72
2018,5,27,11,45,932.5,108.5,2.45,22.3,998.0,886.74,657.06
2018,5,27,12,0,933.0,109.0,2.5,22.5,1003.0,915.61,675.81
2018,5,27,12,15,932.0,108.5,2.6,22.6,1000.0,939.72,692.09
2018,5,27,12,30,931.0,108.0,2.7,22.7,997.0,961.14,706.69
2018,5,27,12,45,929.0,107.5,2.8,22.8,987.0,978.82,718.92
2018,5,27,13,0,927.0,107.0,2.9,22.9,977.0,993.56,729.34
2018,5,27,13,15,924.0,106.5,2.95,22.95,960.5,1004.33,737.0
2018,5,27,13,30,921.0,106.0,3.0,23.0,944.0,1012.01,742.8
2018,5,27,13,45,916.0,104.5,3.0,23.0,920.0,1013.58,744.47
2018,5,27,14,0,911.0,103.0,3.0,23.0,896.0,1012.0,744.27
2018,5,27,14,15,905.0,102.0,3.0,22.9,866.5,1006.85,742.17
2018,5,27,14,30,899.0,101.0,3.0,22.8,837.0,998.66,738.22
2018,5,27,14,45,891.0,98.5,3.05,22.75,801.0,983.88,730.32
2018,5,27,15,0,883.0,96.0,3.1,22.7,765.0,966.2,720.6
2018,5,27,15,15,871.5,94.0,3.1,22.7,724.0,943.01,706.69
2018,5,27,15,30,860.0,92.0,3.1,22.7,683.0,917.31,691.13
2018,5,27,15,45,845.5,89.5,3.0,22.3,638.0,885.96,672.03
2018,5,27,16,0,831.0,87.0,2.9,21.9,593.0,852.59,651.45
2018,5,27,16,15,812.0,84.5,2.9,21.55,545.0,820.89,632.37
2018,5,27,16,30,793.0,82.0,2.9,21.2,497.0,780.31,606.67
2018,5,27,16,45,767.5,78.0,2.85,20.85,446.5,731.48,574.31
2018,5,27,17,0,742.0,74.0,2.8,20.5,396.0,682.2,540.93
2018,5,27,17,15,707.0,70.0,2.8,19.85,345.5,625.72,502.03
2018,5,27,17,30,672.0,66.0,2.8,19.2,295.0,570.05,462.36
2018,5,27,17,45,621.5,61.0,2.75,18.55,245.5,508.06,414.66
2018,5,27,18,0,571.0,56.0,2.7,17.9,196.0,445.43,364.13
2018,5,27,18,15,494.5,49.0,2.65,17.1,150.5,368.59,300.15
2018,5,27,18,30,418.0,42.0,2.6,16.3,105.0,297.7,238.58
2018,5,27,18,45,298.0,32.0,2.55,15.55,68.5,209.05,158.38
2018,5,27,19,0,178.0,22.0,2.5,14.8,32.0,120.63,23.03
2018,5,27,19,15,89.0,11.0,2.45,14.35,16.0,45.1,0.0
2018,5,27,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,4,45,46.5,6.0,1.15,10.7,7.0,0.0,0.0
2018,5,28,5,0,93.0,12.0,1.2,10.9,14.0,11.44,0.0
2018,5,28,5,15,222.5,23.0,1.25,11.4,43.5,18.78,4.6
2018,5,28,5,30,352.0,34.0,1.3,11.9,73.0,27.01,17.53
2018,5,28,5,45,441.5,41.5,1.35,12.4,116.0,31.56,22.33
2018,5,28,6,0,531.0,49.0,1.4,12.9,159.0,35.94,26.57
2018,5,28,6,15,589.5,54.0,1.3,13.55,207.0,38.03,28.56
2018,5,28,6,30,648.0,59.0,1.2,14.2,255.0,43.97,33.84
2018,5,28,6,45,688.0,63.5,1.15,14.85,306.0,45.71,35.24
2018,5,28,7,0,728.0,68.0,1.1,15.5,357.0,47.36,36.51
2018,5,28,7,15,757.0,71.0,1.05,16.3,407.5,69.32,38.34
2018,5,28,7,30,786.0,74.0,1.0,17.1,458.0,113.09,58.69
2018,5,28,7,45,807.5,77.0,1.0,17.95,507.5,159.25,90.11
2018,5,28,8,0,829.0,80.0,1.0,18.8,557.0,214.97,134.13
2018,5,28,8,15,845.5,82.5,1.0,19.45,604.0,264.13,175.48
2018,5,28,8,30,862.0,85.0,1.0,20.1,651.0,314.82,218.72
2018,5,28,8,45,875.5,87.0,1.05,20.75,694.5,365.46,261.76
2018,5,28,9,0,889.0,89.0,1.1,21.4,738.0,416.96,304.55
2018,5,28,9,15,896.5,92.0,1.15,22.0,776.0,467.33,345.44
2018,5,28,9,30,904.0,95.0,1.2,22.6,814.0,517.58,384.95
2018,5,28,9,45,908.5,98.0,1.3,23.15,846.0,565.93,422.22
2018,5,28,10,0,913.0,101.0,1.4,23.7,878.0,613.5,457.83
2018,5,28,10,15,919.0,102.0,1.45,24.15,905.0,659.3,491.1
2018,5,28,10,30,925.0,103.0,1.5,24.6,932.0,704.04,522.74
2018,5,28,10,45,929.5,103.5,1.6,25.05,952.0,746.05,551.76
2018,5,28,11,0,934.0,104.0,1.7,25.5,972.0,786.51,577.93
2018,5,28,11,15,936.5,104.0,1.8,25.75,984.5,823.27,601.91
2018,5,28,11,30,939.0,104.0,1.9,26.0,997.0,858.01,624.46
2018,5,28,11,45,940.5,104.0,1.95,26.25,1002.5,889.77,644.51
2018,5,28,12,0,942.0,104.0,2.0,26.5,1008.0,919.2,662.99
2018,5,28,12,15,941.0,105.0,2.1,26.6,1006.0,944.88,679.96
2018,5,28,12,30,940.0,106.0,2.2,26.7,1004.0,967.89,695.3
2018,5,28,12,45,937.5,105.5,2.3,26.8,994.0,985.24,707.11
2018,5,28,13,0,935.0,105.0,2.4,26.9,984.0,999.62,717.17
2018,5,28,13,15,931.5,104.5,2.5,26.85,967.0,1009.98,725.23
2018,5,28,13,30,928.0,104.0,2.6,26.8,950.0,1017.23,731.45
2018,5,28,13,45,923.0,103.5,2.7,26.8,926.5,1019.88,734.73
2018,5,28,14,0,918.0,103.0,2.8,26.8,903.0,1019.39,736.16
2018,5,28,14,15,911.0,102.0,2.8,26.65,872.5,1013.28,733.63
2018,5,28,14,30,904.0,101.0,2.8,26.5,842.0,1004.11,729.31
2018,5,28,14,45,894.5,99.0,2.85,26.4,805.5,988.41,721.17
2018,5,28,15,0,885.0,97.0,2.9,26.3,769.0,969.85,711.25
2018,5,28,15,15,873.5,95.5,2.9,26.3,728.0,947.25,698.03
2018,5,28,15,30,862.0,94.0,2.9,26.3,687.0,922.15,683.18
2018,5,28,15,45,847.5,91.0,2.9,25.8,641.5,890.22,665.02
2018,5,28,16,0,833.0,88.0,2.9,25.3,596.0,856.26,645.32
2018,5,28,16,15,814.0,85.0,2.9,24.9,548.0,823.95,626.24
2018,5,28,16,30,795.0,82.0,2.9,24.5,500.0,782.73,600.6
2018,5,28,16,45,770.0,78.5,2.85,24.05,449.5,734.88,569.61
2018,5,28,17,0,745.0,75.0,2.8,23.6,399.0,686.53,537.58
2018,5,28,17,15,710.5,71.0,2.75,22.85,348.5,630.31,499.42
2018,5,28,17,30,676.0,67.0,2.7,22.1,298.0,578.44,463.22
2018,5,28,17,45,627.0,61.5,2.6,21.35,248.5,513.06,413.7
2018,5,28,18,0,578.0,56.0,2.5,20.6,199.0,450.45,363.99
2018,5,28,18,15,503.5,49.0,2.45,19.7,153.0,374.38,301.65
2018,5,28,18,30,429.0,42.0,2.4,18.8,107.0,304.1,241.45
2018,5,28,18,45,310.0,32.5,2.35,17.95,70.5,215.79,162.79
2018,5,28,19,0,191.0,23.0,2.3,17.1,34.0,127.76,34.59
2018,5,28,19,15,95.5,11.5,2.35,16.55,17.0,48.23,0.0
2018,5,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.0,1.8,11.85,7.0,0.0,0.0
2018,5,29,5,0,93.0,12.0,1.9,12.0,14.0,11.44,0.0
2018,5,29,5,15,222.5,23.5,1.95,12.4,44.5,19.21,5.32
2018,5,29,5,30,352.0,35.0,2.0,12.8,75.0,27.9,18.24
2018,5,29,5,45,440.5,42.5,2.05,13.2,117.5,32.4,22.98
2018,5,29,6,0,529.0,50.0,2.1,13.6,160.0,36.74,27.18
2018,5,29,6,15,587.0,56.0,2.1,14.2,208.5,39.6,29.85
2018,5,29,6,30,645.0,62.0,2.1,14.8,257.0,42.32,32.25
2018,5,29,6,45,685.5,66.0,2.1,15.4,308.0,47.72,36.92
2018,5,29,7,0,726.0,70.0,2.1,16.0,359.0,48.89,37.76
2018,5,29,7,15,754.5,73.5,2.1,16.65,409.5,72.1,40.15
2018,5,29,7,30,783.0,77.0,2.1,17.3,460.0,116.08,61.1
2018,5,29,7,45,804.5,80.0,2.1,18.0,509.5,162.07,92.75
2018,5,29,8,0,826.0,83.0,2.1,18.7,559.0,217.59,137.07
2018,5,29,8,15,842.0,85.5,2.1,19.25,605.5,266.49,178.76
2018,5,29,8,30,858.0,88.0,2.1,19.8,652.0,316.86,222.41
2018,5,29,8,45,870.5,90.0,2.1,20.35,695.0,366.96,265.69
2018,5,29,9,0,883.0,92.0,2.1,20.9,738.0,417.81,308.69
2018,5,29,9,15,894.5,93.5,2.15,21.3,777.0,468.38,350.65
2018,5,29,9,30,906.0,95.0,2.2,21.7,816.0,519.19,391.62
2018,5,29,9,45,915.5,94.5,2.25,22.15,849.0,567.29,429.42
2018,5,29,10,0,925.0,94.0,2.3,22.6,882.0,615.01,465.84
2018,5,29,10,15,930.5,95.0,2.35,22.9,908.5,660.94,500.22
2018,5,29,10,30,936.0,96.0,2.4,23.2,935.0,705.74,532.96
2018,5,29,10,45,939.5,97.0,2.5,23.5,955.0,747.84,562.64
2018,5,29,11,0,943.0,98.0,2.6,23.8,975.0,788.3,589.64
2018,5,29,11,15,945.5,98.5,2.65,23.95,988.0,825.75,614.42
2018,5,29,11,30,948.0,99.0,2.7,24.1,1001.0,861.17,637.7
2018,5,29,11,45,948.5,100.0,2.8,24.25,1006.5,893.21,658.99
2018,5,29,12,0,949.0,101.0,2.9,24.4,1012.0,922.87,678.68
2018,5,29,12,15,947.5,102.0,3.05,24.35,1010.0,948.23,696.46
2018,5,29,12,30,946.0,103.0,3.2,24.3,1008.0,970.88,712.54
2018,5,29,12,45,942.0,104.5,3.3,24.25,998.0,988.87,725.29
2018,5,29,13,0,938.0,106.0,3.4,24.2,988.0,1003.88,736.22
2018,5,29,13,15,935.5,105.5,3.55,24.0,972.0,1015.28,745.72
2018,5,29,13,30,933.0,105.0,3.7,23.8,956.0,1023.57,753.34
2018,5,29,13,45,929.0,104.0,3.85,23.55,933.0,1026.75,757.86
2018,5,29,14,0,925.0,103.0,4.0,23.3,910.0,1026.75,760.44
2018,5,29,14,15,919.0,102.0,4.1,23.0,880.5,1021.65,759.56
2018,5,29,14,30,913.0,101.0,4.2,22.7,851.0,1013.46,756.76
2018,5,29,14,45,905.0,99.5,4.3,22.4,815.5,999.75,750.32
2018,5,29,15,0,897.0,98.0,4.4,22.1,780.0,983.14,741.99
2018,5,29,15,15,885.5,96.0,4.4,22.1,738.5,959.84,727.71
2018,5,29,15,30,874.0,94.0,4.4,22.1,697.0,934.01,711.73
2018,5,29,15,45,861.0,91.5,4.5,21.2,652.5,903.84,695.82
2018,5,29,16,0,848.0,89.0,4.6,20.3,608.0,871.55,678.23
2018,5,29,16,15,830.0,86.5,4.6,19.75,560.0,840.4,659.52
2018,5,29,16,30,812.0,84.0,4.6,19.2,512.0,800.21,633.9
2018,5,29,16,45,787.0,80.5,4.65,18.6,461.0,751.86,602.11
2018,5,29,17,0,762.0,77.0,4.7,18.0,410.0,702.94,569.06
2018,5,29,17,15,726.0,73.5,4.7,17.25,358.5,645.58,528.56
2018,5,29,17,30,690.0,70.0,4.7,16.5,307.0,592.94,490.38
2018,5,29,17,45,638.5,65.0,4.7,15.8,256.5,525.94,437.69
2018,5,29,18,0,587.0,60.0,4.7,15.1,206.0,461.79,384.85
2018,5,29,18,15,474.0,53.5,4.65,14.45,154.0,363.49,301.55
2018,5,29,18,30,361.0,47.0,4.6,13.8,102.0,274.02,223.45
2018,5,29,18,45,268.5,35.5,4.55,13.15,68.5,198.59,153.83
2018,5,29,19,0,176.0,24.0,4.5,12.5,35.0,124.19,43.01
2018,5,29,19,15,92.0,13.0,4.45,12.15,18.5,48.43,0.0
2018,5,29,19,30,8.0,2.0,4.4,11.8,2.0,0.0,0.0
2018,5,29,19,45,4.0,1.0,4.4,11.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.25,8.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,4.85,9.2,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,4.9,9.3,7.0,6.67,0.0
2018,5,30,5,15,1.0,15.5,5.0,9.45,15.5,14.38,2.98
2018,5,30,5,30,0.0,24.0,5.1,9.6,24.0,22.28,13.65
2018,5,30,5,45,0.0,37.0,5.15,9.8,37.0,34.38,25.07
2018,5,30,6,0,0.0,50.0,5.2,10.0,50.0,46.12,36.02
2018,5,30,6,15,2.5,66.0,5.25,10.2,67.0,60.23,48.97
2018,5,30,6,30,5.0,82.0,5.3,10.4,84.0,74.21,61.61
2018,5,30,6,45,14.0,109.5,5.35,10.6,115.0,97.05,81.97
2018,5,30,7,0,23.0,137.0,5.4,10.8,146.0,119.37,101.55
2018,5,30,7,15,53.0,167.0,5.4,11.0,192.0,138.05,111.15
2018,5,30,7,30,83.0,197.0,5.4,11.2,238.0,167.35,133.06
2018,5,30,7,45,101.0,223.0,5.4,11.35,278.0,195.87,154.91
2018,5,30,8,0,119.0,249.0,5.4,11.5,318.0,218.93,172.68
2018,5,30,8,15,136.0,272.0,5.4,11.7,357.0,249.48,197.02
2018,5,30,8,30,153.0,295.0,5.4,11.9,396.0,282.06,223.2
2018,5,30,8,45,263.5,296.5,5.4,12.05,484.0,324.38,255.46
2018,5,30,9,0,374.0,298.0,5.4,12.2,572.0,385.14,303.64
2018,5,30,9,15,533.0,251.5,5.4,12.5,664.0,433.38,342.54
2018,5,30,9,30,692.0,205.0,5.4,12.8,756.0,499.3,396.4
2018,5,30,9,45,514.5,276.5,5.4,13.1,695.5,501.78,399.43
2018,5,30,10,0,337.0,348.0,5.4,13.4,635.0,490.59,389.91
2018,5,30,10,15,218.0,382.5,5.4,13.8,570.5,464.72,368.39
2018,5,30,10,30,99.0,417.0,5.4,14.2,506.0,437.59,344.81
2018,5,30,10,45,225.0,414.0,5.45,14.55,622.0,524.36,413.73
2018,5,30,11,0,351.0,411.0,5.5,14.9,738.0,629.09,494.89
2018,5,30,11,15,383.5,411.0,5.55,15.1,772.5,672.51,527.68
2018,5,30,11,30,416.0,411.0,5.6,15.3,807.0,716.83,561.11
2018,5,30,11,45,408.5,413.5,5.6,15.5,804.0,732.58,572.22
2018,5,30,12,0,401.0,416.0,5.6,15.7,801.0,745.48,581.29
2018,5,30,12,15,401.5,420.5,5.7,15.7,805.5,766.45,597.21
2018,5,30,12,30,402.0,425.0,5.8,15.7,810.0,786.38,612.32
2018,5,30,12,45,434.0,409.0,5.85,15.7,821.0,819.64,638.02
2018,5,30,13,0,466.0,393.0,5.9,15.7,832.0,848.5,660.52
2018,5,30,13,15,582.0,321.0,5.9,15.55,859.0,901.7,703.97
2018,5,30,13,30,698.0,249.0,5.9,15.4,886.0,955.08,746.83
2018,5,30,13,45,794.5,189.5,5.95,15.3,897.0,991.63,774.08
2018,5,30,14,0,891.0,130.0,6.0,15.2,908.0,1022.03,797.09
2018,5,30,14,15,884.5,128.0,6.0,15.0,878.0,1015.83,794.15
2018,5,30,14,30,878.0,126.0,6.0,14.8,848.0,1006.62,789.37
2018,5,30,14,45,869.0,123.5,6.05,14.65,812.0,991.49,780.62
2018,5,30,15,0,860.0,121.0,6.1,14.5,776.0,973.55,769.93
2018,5,30,15,15,847.0,119.0,6.1,14.5,734.5,958.21,760.46
2018,5,30,15,30,834.0,117.0,6.1,14.5,693.0,931.84,742.95
2018,5,30,15,45,816.0,115.5,6.1,13.95,648.0,899.15,722.31
2018,5,30,16,0,798.0,114.0,6.1,13.4,603.0,864.56,700.05
2018,5,30,16,15,772.5,112.0,6.1,13.1,554.0,821.17,670.16
2018,5,30,16,30,747.0,110.0,6.1,12.8,505.0,781.5,642.75
2018,5,30,16,45,713.0,106.5,6.05,12.45,453.0,728.06,604.06
2018,5,30,17,0,679.0,103.0,6.0,12.1,401.0,674.75,564.73
2018,5,30,17,15,632.0,99.0,5.95,11.7,349.0,611.6,516.54
2018,5,30,17,30,585.0,95.0,5.9,11.3,297.0,550.05,467.08
2018,5,30,17,45,487.5,89.0,5.8,10.9,239.0,451.03,384.73
2018,5,30,18,0,390.0,83.0,5.7,10.5,181.0,364.58,310.55
2018,5,30,18,15,298.0,69.0,5.55,10.2,134.0,278.83,235.36
2018,5,30,18,30,206.0,55.0,5.4,9.9,87.0,190.53,157.15
2018,5,30,18,45,124.0,39.0,5.3,9.6,56.5,123.58,95.86
2018,5,30,19,0,42.0,23.0,5.2,9.3,26.0,50.49,17.49
2018,5,30,19,15,21.5,12.0,5.15,9.25,13.5,19.89,0.0
2018,5,30,19,30,1.0,1.0,5.1,9.2,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.05,9.15,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,8.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,5,31,4,45,10.5,5.5,4.3,9.05,6.0,0.0,0.0
2018,5,31,5,0,21.0,11.0,4.3,9.1,12.0,10.48,0.0
2018,5,31,5,15,101.0,28.0,4.35,9.25,39.0,22.99,8.64
2018,5,31,5,30,181.0,45.0,4.4,9.4,66.0,35.1,24.8
2018,5,31,5,45,281.0,58.0,4.4,9.6,108.5,44.31,33.96
2018,5,31,6,0,381.0,71.0,4.4,9.8,151.0,53.16,42.4
2018,5,31,6,15,432.5,80.5,4.4,10.05,194.5,58.86,47.77
2018,5,31,6,30,484.0,90.0,4.4,10.3,238.0,64.29,52.7
2018,5,31,6,45,547.0,95.5,4.45,10.6,291.5,65.97,54.07
2018,5,31,7,0,610.0,101.0,4.5,10.9,345.0,66.94,54.74
2018,5,31,7,15,633.0,109.0,4.45,11.25,392.0,91.31,59.1
2018,5,31,7,30,656.0,117.0,4.4,11.6,439.0,132.48,81.03
2018,5,31,7,45,708.0,115.0,4.35,11.95,495.5,172.6,108.2
2018,5,31,8,0,760.0,113.0,4.3,12.3,552.0,223.96,149.15
2018,5,31,8,15,783.0,114.5,4.3,12.65,599.5,270.49,189.85
2018,5,31,8,30,806.0,116.0,4.3,13.0,647.0,319.37,233.48
2018,5,31,8,45,824.5,117.0,4.25,13.4,691.0,368.48,277.33
2018,5,31,9,0,843.0,118.0,4.2,13.8,735.0,419.08,321.7
2018,5,31,9,15,857.0,118.0,4.25,14.05,774.0,473.14,368.18
2018,5,31,9,30,871.0,118.0,4.3,14.3,813.0,522.3,409.88
2018,5,31,9,45,882.5,118.0,4.3,14.55,847.0,570.41,449.66
2018,5,31,10,0,894.0,118.0,4.3,14.8,881.0,618.37,488.29
2018,5,31,10,15,900.5,120.0,4.35,15.0,908.5,664.55,524.88
2018,5,31,10,30,907.0,122.0,4.4,15.2,936.0,709.77,559.95
2018,5,31,10,45,912.0,122.0,4.45,15.35,956.0,751.09,591.61
2018,5,31,11,0,917.0,122.0,4.5,15.5,976.0,790.94,620.0
2018,5,31,11,15,919.5,123.0,4.55,15.6,989.0,828.1,646.33
2018,5,31,11,30,922.0,124.0,4.6,15.7,1002.0,863.34,671.16
2018,5,31,11,45,923.0,124.5,4.65,15.75,1007.5,894.82,693.38
2018,5,31,12,0,924.0,125.0,4.7,15.8,1013.0,924.04,713.98
2018,5,31,12,15,782.5,197.0,4.7,15.8,948.0,895.96,693.92
2018,5,31,12,30,641.0,269.0,4.7,15.8,883.0,861.0,667.93
2018,5,31,12,45,752.5,212.5,4.7,15.8,926.5,928.31,717.57
2018,5,31,13,0,864.0,156.0,4.7,15.8,970.0,982.68,755.6
2018,5,31,13,15,880.0,145.0,4.7,15.8,961.5,1001.65,768.89
2018,5,31,13,30,896.0,134.0,4.7,15.8,953.0,1017.68,780.47
2018,5,31,13,45,891.5,132.0,4.65,15.75,929.0,1019.62,782.14
2018,5,31,14,0,887.0,130.0,4.6,15.7,905.0,1018.47,781.9
2018,5,31,14,15,880.0,128.0,4.6,15.6,875.0,1011.81,778.59
2018,5,31,14,30,873.0,126.0,4.6,15.5,845.0,1002.14,773.37
2018,5,31,14,45,863.5,124.0,4.6,15.4,809.0,987.13,764.53
2018,5,31,15,0,854.0,122.0,4.6,15.3,773.0,977.95,759.92
2018,5,31,15,15,841.0,119.5,4.6,15.3,731.5,953.59,744.35
2018,5,31,15,30,828.0,117.0,4.6,15.3,690.0,926.77,727.12
2018,5,31,15,45,811.5,114.0,4.55,14.95,645.0,893.88,706.07
2018,5,31,16,0,795.0,111.0,4.5,14.6,600.0,859.04,683.46
2018,5,31,16,15,774.0,107.0,4.5,14.35,551.0,817.39,655.68
2018,5,31,16,30,753.0,103.0,4.5,14.1,502.0,774.47,626.57
2018,5,31,16,45,725.0,98.5,4.5,13.8,451.5,728.66,594.85
2018,5,31,17,0,697.0,94.0,4.5,13.5,401.0,678.49,559.09
2018,5,31,17,15,658.5,89.0,4.45,13.15,350.0,619.97,515.76
2018,5,31,17,30,620.0,84.0,4.4,12.8,299.0,562.58,471.4
2018,5,31,17,45,566.0,77.0,4.35,12.4,249.0,493.93,415.84
2018,5,31,18,0,512.0,70.0,4.3,12.0,199.0,428.32,360.81
2018,5,31,18,15,432.5,61.5,4.15,11.55,154.0,349.58,292.78
2018,5,31,18,30,353.0,53.0,4.0,11.1,109.0,276.81,227.95
2018,5,31,18,45,243.5,40.5,3.85,10.7,73.0,194.13,152.54
2018,5,31,19,0,134.0,28.0,3.7,10.3,37.0,113.05,51.08
2018,5,31,19,15,69.0,15.0,3.6,10.05,19.5,41.52,0.0
2018,5,31,19,30,4.0,2.0,3.5,9.8,2.0,0.0,0.0
2018,5,31,19,45,2.0,1.0,3.4,9.55,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,4,45,32.5,6.5,1.8,8.1,7.5,0.0,0.0
2018,6,1,5,0,65.0,13.0,1.8,8.3,15.0,12.39,0.0
2018,6,1,5,15,179.0,26.5,1.8,8.8,44.5,20.94,7.78
2018,6,1,5,30,293.0,40.0,1.8,9.3,74.0,31.1,21.43
2018,6,1,5,45,385.5,49.0,1.85,9.8,116.5,38.12,28.48
2018,6,1,6,0,478.0,58.0,1.9,10.3,159.0,43.49,33.67
2018,6,1,6,15,540.0,65.0,1.8,10.8,207.5,46.82,36.82
2018,6,1,6,30,602.0,72.0,1.7,11.3,256.0,50.0,39.66
2018,6,1,6,45,646.5,77.0,1.55,11.8,307.0,51.38,40.77
2018,6,1,7,0,691.0,82.0,1.4,12.3,358.0,52.68,41.74
2018,6,1,7,15,723.0,85.5,1.35,12.95,409.0,77.42,44.66
2018,6,1,7,30,755.0,89.0,1.3,13.6,460.0,125.52,70.41
2018,6,1,7,45,780.0,91.5,1.25,14.25,509.5,170.08,101.45
2018,6,1,8,0,805.0,94.0,1.2,14.9,559.0,217.48,139.49
2018,6,1,8,15,823.5,96.5,1.2,15.65,606.5,266.04,180.9
2018,6,1,8,30,842.0,99.0,1.2,16.4,654.0,316.43,224.36
2018,6,1,8,45,857.0,100.5,1.2,17.15,697.5,372.65,271.87
2018,6,1,9,0,872.0,102.0,1.2,17.9,741.0,423.39,314.17
2018,6,1,9,15,885.0,102.5,1.25,18.4,780.5,473.25,355.18
2018,6,1,9,30,898.0,103.0,1.3,18.9,820.0,523.49,395.29
2018,6,1,9,45,909.5,102.5,1.3,19.35,854.0,572.28,432.94
2018,6,1,10,0,921.0,102.0,1.3,19.8,888.0,620.86,469.25
2018,6,1,10,15,927.0,103.0,1.4,20.15,915.0,666.91,503.63
2018,6,1,10,30,933.0,104.0,1.5,20.5,942.0,711.9,536.46
2018,6,1,10,45,937.0,104.5,1.55,20.85,962.0,753.8,565.48
2018,6,1,11,0,941.0,105.0,1.6,21.2,982.0,794.11,591.68
2018,6,1,11,15,943.5,105.0,1.7,21.45,994.5,831.05,616.12
2018,6,1,11,30,946.0,105.0,1.8,21.7,1007.0,865.99,639.12
2018,6,1,11,45,947.0,105.5,1.9,21.95,1012.5,897.97,660.1
2018,6,1,12,0,948.0,106.0,2.0,22.2,1018.0,927.61,679.52
2018,6,1,12,15,947.5,105.5,2.1,22.35,1015.5,952.5,696.11
2018,6,1,12,30,947.0,105.0,2.2,22.5,1013.0,974.68,711.03
2018,6,1,12,45,944.5,105.5,2.3,22.65,1003.5,993.17,723.63
2018,6,1,13,0,942.0,106.0,2.4,22.8,994.0,1008.7,734.44
2018,6,1,13,15,939.0,105.0,2.55,22.85,977.0,1019.21,742.93
2018,6,1,13,30,936.0,104.0,2.7,22.9,960.0,1026.59,749.52
2018,6,1,13,45,931.0,103.5,2.8,22.95,936.5,1029.37,752.77
2018,6,1,14,0,926.0,103.0,2.9,23.0,913.0,1028.99,754.13
2018,6,1,14,15,919.5,101.0,3.0,22.9,882.5,1022.39,751.99
2018,6,1,14,30,913.0,99.0,3.1,22.8,852.0,1012.68,747.93
2018,6,1,14,45,904.5,97.5,3.2,22.7,816.0,998.53,741.02
2018,6,1,15,0,896.0,96.0,3.3,22.6,780.0,981.5,732.24
2018,6,1,15,15,884.5,94.0,3.3,22.6,739.0,958.28,718.31
2018,6,1,15,30,873.0,92.0,3.3,22.6,698.0,932.52,702.71
2018,6,1,15,45,858.0,90.0,3.4,22.15,652.5,901.18,685.09
2018,6,1,16,0,843.0,88.0,3.5,21.7,607.0,867.83,665.82
2018,6,1,16,15,824.5,85.5,3.55,21.3,559.0,836.43,647.21
2018,6,1,16,30,806.0,83.0,3.6,20.9,511.0,796.05,621.84
2018,6,1,16,45,781.0,79.5,3.65,20.5,460.5,747.94,590.35
2018,6,1,17,0,756.0,76.0,3.7,20.1,410.0,699.29,557.7
2018,6,1,17,15,721.5,72.0,3.65,19.45,359.0,642.7,518.28
2018,6,1,17,30,687.0,68.0,3.6,18.8,308.0,586.82,478.12
2018,6,1,17,45,639.0,63.0,3.55,18.1,258.0,525.8,431.38
2018,6,1,18,0,591.0,58.0,3.5,17.4,208.0,463.82,381.39
2018,6,1,18,15,519.0,51.0,3.4,16.6,161.5,388.33,318.37
2018,6,1,18,30,447.0,44.0,3.3,15.8,115.0,318.32,257.44
2018,6,1,18,45,335.0,35.0,3.2,14.95,78.0,232.37,180.6
2018,6,1,19,0,223.0,26.0,3.1,14.1,41.0,148.55,73.36
2018,6,1,19,15,117.5,14.0,3.05,13.7,21.5,59.85,0.0
2018,6,1,19,30,12.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,6,1,19,45,6.0,1.0,2.9,12.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.5,1.4,10.75,8.0,0.0,0.0
2018,6,2,5,0,107.0,13.0,1.4,11.0,16.0,12.39,0.0
2018,6,2,5,15,241.5,24.0,1.45,11.55,47.5,19.48,7.0
2018,6,2,5,30,376.0,35.0,1.5,12.1,79.0,27.69,18.26
2018,6,2,5,45,463.5,42.5,1.55,12.7,122.5,32.23,22.94
2018,6,2,6,0,551.0,50.0,1.6,13.3,166.0,36.6,27.13
2018,6,2,6,15,607.5,55.0,1.55,13.95,215.0,38.67,29.08
2018,6,2,6,30,664.0,60.0,1.5,14.6,264.0,44.67,34.39
2018,6,2,6,45,703.5,64.0,1.4,15.25,315.0,45.98,35.41
2018,6,2,7,0,743.0,68.0,1.3,15.9,366.0,47.24,36.32
2018,6,2,7,15,771.0,71.5,1.3,16.7,417.0,74.18,39.92
2018,6,2,7,30,799.0,75.0,1.3,17.5,468.0,118.85,62.03
2018,6,2,7,45,820.0,77.5,1.3,18.35,517.5,165.07,94.11
2018,6,2,8,0,841.0,80.0,1.3,19.2,567.0,220.78,138.48
2018,6,2,8,15,857.0,82.5,1.35,19.95,614.0,270.26,180.31
2018,6,2,8,30,873.0,85.0,1.4,20.7,661.0,321.23,223.93
2018,6,2,8,45,885.5,87.0,1.45,21.45,704.0,371.91,267.06
2018,6,2,9,0,898.0,89.0,1.5,22.2,747.0,423.35,309.8
2018,6,2,9,15,903.0,93.0,1.5,22.85,784.5,473.72,350.53
2018,6,2,9,30,908.0,97.0,1.5,23.5,822.0,523.74,389.61
2018,6,2,9,45,909.0,102.5,1.55,24.1,853.5,572.36,426.63
2018,6,2,10,0,910.0,108.0,1.6,24.7,885.0,619.92,461.69
2018,6,2,10,15,916.0,108.5,1.6,25.2,911.5,665.09,494.0
2018,6,2,10,30,922.0,109.0,1.6,25.7,938.0,709.21,524.63
2018,6,2,10,45,926.5,110.0,1.6,26.2,958.5,751.48,552.79
2018,6,2,11,0,931.0,111.0,1.6,26.7,979.0,792.24,577.96
2018,6,2,11,15,934.0,111.5,1.6,27.0,992.0,829.71,601.09
2018,6,2,11,30,937.0,112.0,1.6,27.3,1005.0,865.25,622.75
2018,6,2,11,45,938.5,112.0,1.6,27.6,1011.0,897.0,641.8
2018,6,2,12,0,940.0,112.0,1.6,27.9,1017.0,926.46,659.28
2018,6,2,12,15,941.5,110.5,1.65,28.05,1015.5,952.08,675.31
2018,6,2,12,30,943.0,109.0,1.7,28.2,1014.0,975.1,689.77
2018,6,2,12,45,944.0,107.0,1.75,28.4,1005.5,994.42,701.85
2018,6,2,13,0,945.0,105.0,1.8,28.6,997.0,1010.83,712.23
2018,6,2,13,15,941.5,104.5,1.85,28.55,980.0,1021.41,719.83
2018,6,2,13,30,938.0,104.0,1.9,28.5,963.0,1028.85,725.67
2018,6,2,13,45,933.5,103.0,2.0,28.5,939.5,1031.64,729.28
2018,6,2,14,0,929.0,102.0,2.1,28.5,916.0,1031.25,731.04
2018,6,2,14,15,922.5,101.0,2.15,28.35,886.0,1025.74,729.58
2018,6,2,14,30,916.0,100.0,2.2,28.2,856.0,1017.15,726.32
2018,6,2,14,45,907.0,98.5,2.3,28.05,820.0,1002.54,719.91
2018,6,2,15,0,898.0,97.0,2.4,27.9,784.0,985.05,711.7
2018,6,2,15,15,887.0,95.0,2.4,27.9,743.0,962.33,698.71
2018,6,2,15,30,876.0,93.0,2.4,27.9,702.0,937.05,684.1
2018,6,2,15,45,861.0,90.5,2.5,27.35,656.0,905.11,667.39
2018,6,2,16,0,846.0,88.0,2.6,26.8,610.0,871.13,649.02
2018,6,2,16,15,826.5,85.5,2.6,26.3,561.5,838.81,630.57
2018,6,2,16,30,807.0,83.0,2.6,25.8,513.0,797.56,605.61
2018,6,2,16,45,781.5,80.0,2.6,25.3,462.5,749.65,575.51
2018,6,2,17,0,756.0,77.0,2.6,24.8,412.0,701.23,544.29
2018,6,2,17,15,722.0,73.0,2.5,23.9,361.0,645.01,506.77
2018,6,2,17,30,688.0,69.0,2.4,23.0,310.0,593.11,471.21
2018,6,2,17,45,639.5,63.5,2.3,22.1,259.5,527.46,422.68
2018,6,2,18,0,591.0,58.0,2.2,21.2,209.0,464.48,373.65
2018,6,2,18,15,518.5,51.0,2.15,20.25,162.5,388.64,312.4
2018,6,2,18,30,446.0,44.0,2.1,19.3,116.0,318.34,253.02
2018,6,2,18,45,334.5,35.0,2.05,18.35,78.5,232.59,178.33
2018,6,2,19,0,223.0,26.0,2.0,17.4,41.0,149.7,77.79
2018,6,2,19,15,117.5,14.0,2.05,16.9,21.5,60.0,0.0
2018,6,2,19,30,12.0,2.0,2.1,16.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.1,15.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
