Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,15,548.5,57.5,3.1,20.4,188.0,423.94,343.36
2018,6,22,18,30,482.0,51.0,3.0,19.5,140.0,355.03,285.6
2018,6,22,18,45,380.0,42.0,2.9,18.6,99.5,270.2,213.05
2018,6,22,19,0,278.0,33.0,2.8,17.7,59.0,194.21,140.74
2018,6,22,19,15,161.0,20.5,2.75,17.25,33.5,106.01,0.0
2018,6,22,19,30,44.0,8.0,2.7,16.8,8.0,24.01,0.0
2018,6,22,19,45,22.0,4.0,2.7,16.3,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,23,4,45,56.0,6.5,1.65,13.85,8.0,0.0,0.0
2018,6,23,5,0,112.0,13.0,1.6,14.2,16.0,12.39,0.0
2018,6,23,5,15,249.0,24.0,1.7,14.9,48.0,19.47,6.9
2018,6,23,5,30,386.0,35.0,1.8,15.6,80.0,27.72,17.96
2018,6,23,5,45,474.0,42.0,1.85,16.3,123.5,31.84,22.21
2018,6,23,6,0,562.0,49.0,1.9,17.0,167.0,35.84,26.0
2018,6,23,6,15,619.0,53.5,1.95,17.55,215.5,37.58,27.65
2018,6,23,6,30,676.0,58.0,2.0,18.1,264.0,43.09,32.48
2018,6,23,6,45,715.5,62.0,2.0,18.7,315.0,44.49,33.58
2018,6,23,7,0,755.0,66.0,2.0,19.3,366.0,45.84,34.57
2018,6,23,7,15,783.0,69.0,2.0,20.05,417.0,71.53,37.56
2018,6,23,7,30,811.0,72.0,2.0,20.8,468.0,115.82,58.71
2018,6,23,7,45,832.0,74.5,2.05,21.55,518.0,169.28,96.03
2018,6,23,8,0,853.0,77.0,2.1,22.3,568.0,217.83,134.24
2018,6,23,8,15,869.0,79.0,2.15,23.0,615.0,267.02,175.61
2018,6,23,8,30,885.0,81.0,2.2,23.7,662.0,317.71,218.93
2018,6,23,8,45,897.5,82.5,2.2,24.45,705.5,368.18,261.8
2018,6,23,9,0,910.0,84.0,2.2,25.2,749.0,419.44,304.36
2018,6,23,9,15,919.0,86.0,2.25,25.85,788.0,470.19,345.62
2018,6,23,9,30,928.0,88.0,2.3,26.5,827.0,521.0,385.65
2018,6,23,9,45,934.5,89.5,2.3,27.15,860.5,569.93,422.91
2018,6,23,10,0,941.0,91.0,2.3,27.8,894.0,618.27,458.5
2018,6,23,10,15,946.5,92.0,2.3,28.3,921.5,664.78,491.97
2018,6,23,10,30,952.0,93.0,2.3,28.8,949.0,710.2,523.71
2018,6,23,10,45,956.5,94.0,2.35,29.3,970.5,753.67,552.87
2018,6,23,11,0,961.0,95.0,2.4,29.8,992.0,795.61,579.3
2018,6,23,11,15,964.0,95.5,2.45,30.05,1006.5,834.25,603.86
2018,6,23,11,30,967.0,96.0,2.5,30.3,1021.0,870.94,626.97
2018,6,23,11,45,968.5,96.5,2.55,30.5,1028.0,904.26,647.9
2018,6,23,12,0,970.0,97.0,2.6,30.7,1035.0,935.27,667.27
2018,6,23,12,15,970.0,97.0,2.65,30.8,1034.5,962.02,684.17
2018,6,23,12,30,970.0,97.0,2.7,30.9,1034.0,986.11,699.42
2018,6,23,12,45,968.0,97.5,2.8,30.95,1026.0,1006.05,712.7
2018,6,23,13,0,966.0,98.0,2.9,31.0,1018.0,1023.03,724.23
2018,6,23,13,15,964.0,97.5,2.9,31.0,1003.0,1035.97,732.61
2018,6,23,13,30,962.0,97.0,2.9,31.0,988.0,1045.78,739.16
2018,6,23,13,45,958.5,96.5,2.95,30.95,966.0,1050.94,743.56
2018,6,23,14,0,955.0,96.0,3.0,30.9,944.0,1052.9,746.12
2018,6,23,14,15,949.5,94.5,3.0,30.8,915.0,1048.61,744.62
2018,6,23,14,30,944.0,93.0,3.0,30.7,886.0,1041.14,741.29
2018,6,23,14,45,936.5,92.0,3.0,30.6,851.0,1029.14,735.23
2018,6,23,15,0,929.0,91.0,3.0,30.5,816.0,1014.16,727.41
2018,6,23,15,15,919.0,89.0,3.0,30.5,775.5,992.75,715.27
2018,6,23,15,30,909.0,87.0,3.0,30.5,735.0,968.63,701.45
2018,6,23,15,45,896.0,85.0,2.9,30.1,690.0,939.18,684.51
2018,6,23,16,0,883.0,83.0,2.8,29.7,645.0,907.49,666.03
2018,6,23,16,15,864.5,81.0,2.75,29.3,596.5,868.9,643.17
2018,6,23,16,30,846.0,79.0,2.7,28.9,548.0,828.78,619.02
2018,6,23,16,45,820.5,77.0,2.65,28.45,496.5,788.61,594.55
2018,6,23,17,0,795.0,75.0,2.6,28.0,445.0,740.6,564.11
2018,6,23,17,15,757.5,72.5,2.45,27.05,392.0,682.46,526.25
2018,6,23,17,30,720.0,70.0,2.3,26.1,339.0,625.08,487.78
2018,6,23,17,45,667.5,66.5,2.2,25.1,287.0,561.1,442.92
2018,6,23,18,0,615.0,63.0,2.1,24.1,235.0,496.59,394.49
2018,6,23,18,15,540.5,57.0,2.1,23.05,186.5,418.8,333.94
2018,6,23,18,30,466.0,51.0,2.1,22.0,138.0,346.38,274.93
2018,6,23,18,45,359.0,41.5,2.05,20.9,97.0,259.16,201.99
2018,6,23,19,0,252.0,32.0,2.0,19.8,56.0,181.55,130.34
2018,6,23,19,15,147.0,19.5,2.1,19.2,31.5,98.82,0.0
2018,6,23,19,30,42.0,7.0,2.2,18.6,7.0,22.33,0.0
2018,6,23,19,45,21.0,3.5,2.3,18.0,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,24,4,45,28.0,5.0,2.75,12.55,6.0,0.0,0.0
2018,6,24,5,0,56.0,10.0,2.8,12.7,12.0,9.53,0.0
2018,6,24,5,15,140.0,25.0,2.85,13.1,39.0,19.67,6.85
2018,6,24,5,30,224.0,40.0,2.9,13.5,66.0,31.04,20.94
2018,6,24,5,45,279.0,54.0,3.0,13.9,102.0,41.11,30.57
2018,6,24,6,0,334.0,68.0,3.1,14.3,138.0,50.74,39.5
2018,6,24,6,15,288.5,88.5,3.1,14.8,160.5,64.66,52.01
2018,6,24,6,30,243.0,109.0,3.1,15.3,183.0,82.6,67.82
2018,6,24,6,45,290.0,124.0,3.15,15.8,228.0,92.53,76.31
2018,6,24,7,0,337.0,139.0,3.2,16.3,273.0,102.06,84.27
2018,6,24,7,15,351.0,157.5,3.25,16.75,313.5,126.27,92.76
2018,6,24,7,30,365.0,176.0,3.3,17.2,354.0,160.65,113.57
2018,6,24,7,45,393.5,189.5,3.3,17.7,400.0,187.54,131.4
2018,6,24,8,0,422.0,203.0,3.3,18.2,446.0,225.25,160.3
2018,6,24,8,15,531.0,187.5,3.4,18.6,519.0,262.83,187.72
2018,6,24,8,30,640.0,172.0,3.5,19.0,592.0,308.91,223.72
2018,6,24,8,45,693.5,164.5,3.55,19.35,647.0,354.67,262.0
2018,6,24,9,0,747.0,157.0,3.6,19.7,702.0,405.6,304.33
2018,6,24,9,15,785.5,148.5,3.65,19.95,749.0,458.36,347.96
2018,6,24,9,30,824.0,140.0,3.7,20.2,796.0,509.04,389.39
2018,6,24,9,45,849.0,134.0,3.8,20.45,834.5,557.52,428.55
2018,6,24,10,0,874.0,128.0,3.9,20.7,873.0,610.32,469.98
2018,6,24,10,15,881.5,129.0,3.9,20.85,901.0,655.44,504.77
2018,6,24,10,30,889.0,130.0,3.9,21.0,929.0,699.77,538.2
2018,6,24,10,45,895.5,130.0,3.95,21.1,950.5,741.58,569.42
2018,6,24,11,0,902.0,130.0,4.0,21.2,972.0,782.14,598.09
2018,6,24,11,15,905.0,131.5,4.0,21.25,986.5,819.89,623.9
2018,6,24,11,30,908.0,133.0,4.0,21.3,1001.0,855.86,648.31
2018,6,24,11,45,910.5,133.0,4.0,21.35,1008.5,888.19,670.07
2018,6,24,12,0,913.0,133.0,4.0,21.4,1016.0,918.43,690.35
2018,6,24,12,15,915.0,131.5,4.0,21.4,1016.0,944.66,707.97
2018,6,24,12,30,917.0,130.0,4.0,21.4,1016.0,968.49,724.0
2018,6,24,12,45,918.5,128.0,4.0,21.4,1009.0,988.81,737.7
2018,6,24,13,0,920.0,126.0,4.0,21.4,1002.0,1006.39,749.65
2018,6,24,13,15,915.5,126.0,3.95,21.35,986.0,1017.28,757.04
2018,6,24,13,30,911.0,126.0,3.9,21.3,970.0,1025.14,762.56
2018,6,24,13,45,884.5,136.0,3.9,21.25,939.0,1018.4,758.81
2018,6,24,14,0,858.0,146.0,3.9,21.2,908.0,1008.63,753.24
2018,6,24,14,15,870.5,135.0,3.9,21.1,887.0,1013.13,757.55
2018,6,24,14,30,883.0,124.0,3.9,21.0,866.0,1014.27,759.64
2018,6,24,14,45,872.5,123.0,3.9,20.85,830.5,1000.17,751.76
2018,6,24,15,0,862.0,122.0,3.9,20.7,795.0,983.31,742.2
2018,6,24,15,15,850.0,119.0,3.9,20.7,754.5,968.73,733.87
2018,6,24,15,30,838.0,116.0,3.9,20.7,714.0,943.02,717.93
2018,6,24,15,45,820.0,114.0,4.0,20.15,668.5,910.51,699.34
2018,6,24,16,0,802.0,112.0,4.1,19.6,623.0,876.07,679.12
2018,6,24,16,15,779.0,109.5,4.1,19.2,574.5,834.9,652.91
2018,6,24,16,30,756.0,107.0,4.1,18.8,526.0,792.5,625.41
2018,6,24,16,45,728.0,103.0,4.1,18.4,475.5,747.66,595.62
2018,6,24,17,0,700.0,99.0,4.1,18.0,425.0,698.36,561.87
2018,6,24,17,15,663.0,93.5,4.05,17.5,374.0,640.36,520.7
2018,6,24,17,30,626.0,88.0,4.0,17.0,323.0,583.29,478.91
2018,6,24,17,45,577.5,81.5,3.95,16.5,273.5,518.39,428.44
2018,6,24,18,0,529.0,75.0,3.9,16.0,224.0,455.96,378.17
2018,6,24,18,15,440.5,66.0,3.7,15.5,173.5,369.42,306.14
2018,6,24,18,30,352.0,57.0,3.5,15.0,123.0,287.37,235.94
2018,6,24,18,45,235.5,42.5,3.35,14.5,81.0,195.01,156.01
2018,6,24,19,0,119.0,28.0,3.2,14.0,39.0,113.05,81.87
2018,6,24,19,15,78.5,17.5,3.15,13.7,23.0,67.15,0.0
2018,6,24,19,30,38.0,7.0,3.1,13.4,7.0,20.86,0.0
2018,6,24,19,45,19.0,3.5,3.0,13.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,25,4,45,23.0,4.5,3.2,11.1,5.0,0.0,0.0
2018,6,25,5,0,46.0,9.0,3.3,11.3,10.0,8.58,0.0
2018,6,25,5,15,145.5,22.5,3.35,11.65,37.0,17.64,5.36
2018,6,25,5,30,245.0,36.0,3.4,12.0,64.0,27.85,18.31
2018,6,25,5,45,315.0,43.5,3.45,12.3,97.5,33.04,23.64
2018,6,25,6,0,385.0,51.0,3.5,12.6,131.0,37.29,27.77
2018,6,25,6,15,192.5,47.5,3.45,12.95,87.5,33.84,24.83
2018,6,25,6,30,0.0,44.0,3.4,13.3,44.0,40.87,31.14
2018,6,25,6,45,0.0,76.5,3.3,13.65,76.5,70.51,57.48
2018,6,25,7,0,0.0,109.0,3.2,14.0,109.0,97.8,81.31
2018,6,25,7,15,0.0,125.0,3.15,14.4,125.0,111.8,88.83
2018,6,25,7,30,0.0,141.0,3.1,14.8,141.0,126.09,100.21
2018,6,25,7,45,1.0,149.0,3.05,15.15,149.5,134.07,106.23
2018,6,25,8,0,2.0,157.0,3.0,15.5,158.0,142.04,112.2
2018,6,25,8,15,11.5,190.0,3.0,15.9,197.5,172.87,136.3
2018,6,25,8,30,21.0,223.0,3.0,16.3,237.0,204.76,160.99
2018,6,25,8,45,40.5,263.0,3.0,16.7,292.0,238.69,186.86
2018,6,25,9,0,60.0,303.0,3.0,17.1,347.0,281.98,219.93
2018,6,25,9,15,85.5,338.5,3.0,17.5,404.5,326.74,253.8
2018,6,25,9,30,111.0,374.0,3.0,17.9,462.0,367.62,284.45
2018,6,25,9,45,145.5,389.0,3.05,18.25,509.5,407.09,314.09
2018,6,25,10,0,180.0,404.0,3.1,18.6,557.0,449.82,346.05
2018,6,25,10,15,307.0,362.0,3.15,18.85,633.5,500.06,385.25
2018,6,25,10,30,434.0,320.0,3.2,19.1,710.0,561.94,433.12
2018,6,25,10,45,588.5,248.5,3.25,19.4,790.0,628.33,484.73
2018,6,25,11,0,743.0,177.0,3.3,19.7,870.0,706.34,544.13
2018,6,25,11,15,735.0,188.0,3.35,19.85,882.0,739.72,567.74
2018,6,25,11,30,727.0,199.0,3.4,20.0,894.0,771.17,589.89
2018,6,25,11,45,780.5,180.5,3.45,20.15,931.5,825.51,627.48
2018,6,25,12,0,834.0,162.0,3.5,20.3,969.0,880.58,664.98
2018,6,25,12,15,889.0,134.5,3.6,20.35,994.0,923.78,694.56
2018,6,25,12,30,944.0,107.0,3.7,20.4,1019.0,971.09,726.87
2018,6,25,12,45,945.0,104.5,3.75,20.4,1011.0,990.64,740.16
2018,6,25,13,0,946.0,102.0,3.8,20.4,1003.0,1007.31,751.84
2018,6,25,13,15,943.5,101.5,3.85,20.35,988.0,1019.65,760.87
2018,6,25,13,30,941.0,101.0,3.9,20.3,973.0,1028.9,767.99
2018,6,25,13,45,937.5,100.0,3.95,20.25,951.0,1033.54,772.18
2018,6,25,14,0,934.0,99.0,4.0,20.2,929.0,1035.03,774.43
2018,6,25,14,15,928.5,98.0,4.05,20.05,900.5,1031.4,773.7
2018,6,25,14,30,923.0,97.0,4.1,19.9,872.0,1024.67,771.04
2018,6,25,14,45,916.0,95.0,4.15,19.8,837.5,1012.31,764.55
2018,6,25,15,0,909.0,93.0,4.2,19.7,803.0,996.99,756.16
2018,6,25,15,15,898.5,91.0,4.2,19.7,763.0,975.45,742.99
2018,6,25,15,30,888.0,89.0,4.2,19.7,723.0,951.28,728.06
2018,6,25,15,45,876.5,87.0,4.25,19.1,679.5,923.7,712.66
2018,6,25,16,0,865.0,85.0,4.3,18.5,636.0,893.88,695.52
2018,6,25,16,15,850.0,82.5,4.3,18.05,589.5,858.3,673.4
2018,6,25,16,30,835.0,80.0,4.3,17.6,543.0,821.04,649.78
2018,6,25,16,45,813.5,76.5,4.35,17.2,493.0,782.7,625.23
2018,6,25,17,0,792.0,73.0,4.4,16.8,443.0,736.27,594.06
2018,6,25,17,15,762.0,70.0,4.4,16.25,392.5,683.37,557.24
2018,6,25,17,30,732.0,67.0,4.4,15.7,342.0,630.72,519.51
2018,6,25,17,45,689.5,63.0,4.4,15.15,291.5,568.79,473.1
2018,6,25,18,0,647.0,59.0,4.4,14.6,241.0,512.62,427.76
2018,6,25,18,15,585.5,53.0,4.3,14.15,193.0,441.36,367.83
2018,6,25,18,30,524.0,47.0,4.2,13.7,145.0,374.45,309.26
2018,6,25,18,45,425.5,39.5,4.1,13.2,104.0,291.44,235.55
2018,6,25,19,0,327.0,32.0,4.0,12.7,63.0,216.83,161.7
2018,6,25,19,15,194.5,20.0,3.95,12.45,36.0,119.54,0.0
2018,6,25,19,30,62.0,8.0,3.9,12.2,9.0,30.8,0.0
2018,6,25,19,45,31.0,4.0,3.85,11.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,26,4,45,36.5,6.5,2.7,9.55,7.5,0.0,0.0
2018,6,26,5,0,73.0,13.0,2.8,9.8,15.0,12.39,0.0
2018,6,26,5,15,185.5,26.5,2.8,10.25,44.5,20.98,7.16
2018,6,26,5,30,298.0,40.0,2.8,10.7,74.0,31.16,21.25
2018,6,26,5,45,379.0,50.5,2.85,11.1,115.0,39.73,29.69
2018,6,26,6,0,460.0,61.0,2.9,11.5,156.0,46.41,36.07
2018,6,26,6,15,521.0,69.5,2.85,12.0,204.5,50.91,40.28
2018,6,26,6,30,582.0,78.0,2.8,12.5,253.0,55.17,44.08
2018,6,26,6,45,631.5,83.0,2.75,13.0,305.0,56.31,44.96
2018,6,26,7,0,681.0,88.0,2.7,13.5,357.0,57.41,45.73
2018,6,26,7,15,714.0,92.5,2.65,13.95,408.5,79.67,48.0
2018,6,26,7,30,747.0,97.0,2.6,14.4,460.0,122.33,68.67
2018,6,26,7,45,772.0,100.0,2.6,14.9,510.0,172.02,103.6
2018,6,26,8,0,797.0,103.0,2.6,15.4,560.0,218.79,140.97
2018,6,26,8,15,817.0,105.5,2.6,15.85,608.0,266.74,182.11
2018,6,26,8,30,837.0,108.0,2.6,16.3,656.0,316.75,225.84
2018,6,26,8,45,852.5,109.5,2.65,16.75,700.0,366.34,269.36
2018,6,26,9,0,868.0,111.0,2.7,17.2,744.0,422.81,317.42
2018,6,26,9,15,880.0,113.0,2.7,17.65,784.0,473.07,359.66
2018,6,26,9,30,892.0,115.0,2.7,18.1,824.0,523.71,401.03
2018,6,26,9,45,902.0,115.0,2.75,18.5,858.0,571.83,439.6
2018,6,26,10,0,912.0,115.0,2.8,18.9,892.0,619.71,476.93
2018,6,26,10,15,920.0,115.5,2.9,19.2,920.5,666.32,512.73
2018,6,26,10,30,928.0,116.0,3.0,19.5,949.0,712.12,547.12
2018,6,26,10,45,934.0,116.0,3.05,19.75,971.0,755.09,578.65
2018,6,26,11,0,940.0,116.0,3.1,20.0,993.0,796.69,606.92
2018,6,26,11,15,944.5,115.5,3.2,20.15,1007.5,835.16,633.18
2018,6,26,11,30,949.0,115.0,3.3,20.3,1022.0,871.81,658.08
2018,6,26,11,45,952.0,114.5,3.35,20.4,1029.5,905.26,680.5
2018,6,26,12,0,955.0,114.0,3.4,20.5,1037.0,936.52,701.39
2018,6,26,12,15,958.5,111.5,3.5,20.5,1037.5,964.03,720.34
2018,6,26,12,30,962.0,109.0,3.6,20.5,1038.0,989.04,737.67
2018,6,26,12,45,965.5,105.0,3.65,20.5,1031.0,1009.91,751.97
2018,6,26,13,0,969.0,101.0,3.7,20.5,1024.0,1027.89,764.44
2018,6,26,13,15,967.5,99.5,3.8,20.4,1008.5,1040.53,774.14
2018,6,26,13,30,966.0,98.0,3.9,20.3,993.0,1050.01,781.91
2018,6,26,13,45,963.5,96.5,3.95,20.25,971.0,1055.3,786.54
2018,6,26,14,0,961.0,95.0,4.0,20.2,949.0,1057.35,789.18
2018,6,26,14,15,956.0,93.5,4.05,20.0,920.0,1053.68,788.63
2018,6,26,14,30,951.0,92.0,4.1,19.8,891.0,1046.81,786.08
2018,6,26,14,45,945.0,89.5,4.15,19.6,856.0,1034.69,780.13
2018,6,26,15,0,939.0,87.0,4.2,19.4,821.0,1019.48,772.2
2018,6,26,15,15,929.0,85.5,4.2,19.4,780.5,998.57,759.56
2018,6,26,15,30,919.0,84.0,4.2,19.4,740.0,974.95,745.12
2018,6,26,15,45,907.0,82.0,4.25,18.75,695.5,946.3,729.28
2018,6,26,16,0,895.0,80.0,4.3,18.1,651.0,915.34,711.64
2018,6,26,16,15,880.0,77.5,4.25,17.7,603.0,878.98,688.77
2018,6,26,16,30,865.0,75.0,4.2,17.3,555.0,840.86,664.38
2018,6,26,16,45,844.0,72.0,4.2,16.9,504.0,795.61,634.58
2018,6,26,17,0,823.0,69.0,4.2,16.5,453.0,756.15,608.55
2018,6,26,17,15,794.0,66.0,4.2,16.05,401.5,702.97,571.55
2018,6,26,17,30,765.0,63.0,4.2,15.6,350.0,649.93,533.64
2018,6,26,17,45,724.5,58.5,4.15,15.1,298.5,587.55,487.01
2018,6,26,18,0,684.0,54.0,4.1,14.6,247.0,526.83,438.71
2018,6,26,18,15,623.0,49.5,4.0,14.1,198.5,455.68,379.23
2018,6,26,18,30,562.0,45.0,3.9,13.6,150.0,393.36,324.42
2018,6,26,18,45,451.5,38.0,3.8,13.15,106.5,303.2,244.92
2018,6,26,19,0,341.0,31.0,3.7,12.7,63.0,222.65,166.17
2018,6,26,19,15,193.5,18.5,3.65,12.4,34.5,118.06,0.0
2018,6,26,19,30,46.0,6.0,3.6,12.1,6.0,22.93,0.0
2018,6,26,19,45,23.0,3.0,3.55,11.8,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,4,45,11.5,3.0,3.2,10.05,3.5,0.0,0.0
2018,6,27,5,0,23.0,6.0,3.3,10.2,7.0,5.72,0.0
2018,6,27,5,15,140.0,21.0,3.4,10.6,36.0,16.44,4.06
2018,6,27,5,30,257.0,36.0,3.5,11.0,65.0,27.9,18.37
2018,6,27,5,45,298.5,43.0,3.55,11.4,92.5,32.55,23.27
2018,6,27,6,0,340.0,50.0,3.6,11.8,120.0,36.44,27.1
2018,6,27,6,15,170.0,54.5,3.6,12.2,89.5,43.53,33.62
2018,6,27,6,30,0.0,59.0,3.6,12.6,59.0,54.86,43.79
2018,6,27,6,45,0.5,79.5,3.55,13.05,79.5,72.98,59.81
2018,6,27,7,0,1.0,100.0,3.5,13.5,100.0,90.57,75.1
2018,6,27,7,15,6.5,130.0,3.5,13.9,133.0,115.86,92.31
2018,6,27,7,30,12.0,160.0,3.5,14.3,166.0,141.94,113.12
2018,6,27,7,45,22.0,186.0,3.5,14.75,198.0,166.23,131.91
2018,6,27,8,0,32.0,212.0,3.5,15.2,230.0,183.87,145.13
2018,6,27,8,15,38.5,237.5,3.5,15.55,261.0,208.8,164.47
2018,6,27,8,30,45.0,263.0,3.5,15.9,292.0,234.71,184.48
2018,6,27,8,45,49.5,285.5,3.5,16.25,319.5,258.66,202.88
2018,6,27,9,0,54.0,308.0,3.5,16.6,347.0,283.32,221.7
2018,6,27,9,15,59.0,325.0,3.55,16.9,370.0,304.6,237.83
2018,6,27,9,30,64.0,342.0,3.6,17.2,393.0,326.5,254.34
2018,6,27,9,45,142.0,371.0,3.6,17.5,490.0,390.65,303.42
2018,6,27,10,0,220.0,400.0,3.6,17.8,587.0,468.85,362.61
2018,6,27,10,15,246.5,410.5,3.65,18.0,626.5,502.25,387.7
2018,6,27,10,30,273.0,421.0,3.7,18.2,666.0,543.99,418.91
2018,6,27,10,45,266.0,434.5,3.75,18.35,677.5,567.03,435.59
2018,6,27,11,0,259.0,448.0,3.8,18.5,689.0,589.47,451.71
2018,6,27,11,15,294.0,440.0,3.9,18.55,717.5,624.91,478.56
2018,6,27,11,30,329.0,432.0,4.0,18.6,746.0,662.02,506.46
2018,6,27,11,45,486.5,355.0,4.05,18.65,823.5,741.13,567.82
2018,6,27,12,0,644.0,278.0,4.1,18.7,901.0,825.2,631.73
2018,6,27,12,15,645.0,278.0,4.15,18.6,901.5,848.56,648.42
2018,6,27,12,30,646.0,278.0,4.2,18.5,902.0,870.2,664.26
2018,6,27,12,45,522.0,336.5,4.25,18.4,838.0,829.65,632.89
2018,6,27,13,0,398.0,395.0,4.3,18.3,774.0,783.07,597.13
2018,6,27,13,15,264.5,423.0,4.35,18.15,673.0,686.96,525.97
2018,6,27,13,30,131.0,451.0,4.4,18.0,572.0,583.95,448.0
2018,6,27,13,45,279.5,384.0,4.45,17.85,634.5,677.4,523.2
2018,6,27,14,0,428.0,317.0,4.5,17.7,697.0,771.68,596.96
2018,6,27,14,15,663.0,215.5,4.55,17.5,783.0,907.02,700.47
2018,6,27,14,30,898.0,114.0,4.6,17.3,869.0,1018.2,779.12
2018,6,27,14,45,834.0,131.0,4.65,17.1,809.5,979.63,753.79
2018,6,27,15,0,770.0,148.0,4.7,16.9,750.0,931.03,722.2
2018,6,27,15,15,814.5,125.5,4.7,16.9,733.0,942.03,731.77
2018,6,27,15,30,859.0,103.0,4.7,16.9,716.0,940.0,731.88
2018,6,27,15,45,635.0,166.5,4.8,16.35,604.0,803.49,637.05
2018,6,27,16,0,411.0,230.0,4.9,15.8,492.0,653.62,524.38
2018,6,27,16,15,384.5,220.5,4.95,15.4,451.0,597.33,484.2
2018,6,27,16,30,358.0,211.0,5.0,15.0,410.0,555.97,453.98
2018,6,27,16,45,397.0,181.0,5.0,14.65,382.5,559.07,459.47
2018,6,27,17,0,436.0,151.0,5.0,14.3,355.0,544.03,450.73
2018,6,27,17,15,478.5,125.5,5.0,13.9,325.5,532.46,444.41
2018,6,27,17,30,521.0,100.0,5.0,13.5,296.0,521.84,438.11
2018,6,27,17,45,559.5,82.0,4.95,13.1,264.5,507.27,427.52
2018,6,27,18,0,598.0,64.0,4.9,12.7,233.0,487.88,411.76
2018,6,27,18,15,513.0,59.0,4.8,12.3,183.5,405.58,341.59
2018,6,27,18,30,428.0,54.0,4.7,11.9,134.0,329.36,274.64
2018,6,27,18,45,358.0,44.0,4.6,11.55,97.5,261.92,213.36
2018,6,27,19,0,288.0,34.0,4.5,11.2,61.0,200.47,150.62
2018,6,27,19,15,168.5,21.5,4.45,11.05,35.0,111.36,0.0
2018,6,27,19,30,49.0,9.0,4.4,10.9,9.0,26.93,0.0
2018,6,27,19,45,24.5,4.5,4.35,10.75,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.5,3.7,10.4,7.0,0.0,0.0
2018,6,28,5,0,58.0,13.0,3.8,10.6,14.0,12.39,0.0
2018,6,28,5,15,170.5,26.0,3.85,11.0,42.5,20.59,6.02
2018,6,28,5,30,283.0,39.0,3.9,11.4,71.0,30.38,20.42
2018,6,28,5,45,378.5,48.0,4.0,11.8,112.5,37.5,27.58
2018,6,28,6,0,474.0,57.0,4.1,12.2,154.0,42.93,32.84
2018,6,28,6,15,537.0,63.5,4.05,12.7,202.0,45.89,35.65
2018,6,28,6,30,600.0,70.0,4.0,13.2,250.0,48.73,38.19
2018,6,28,6,45,645.0,74.5,4.0,13.7,300.0,49.82,39.04
2018,6,28,7,0,690.0,79.0,4.0,14.2,350.0,50.85,39.78
2018,6,28,7,15,722.5,82.5,3.95,14.6,401.0,76.29,45.82
2018,6,28,7,30,755.0,86.0,3.9,15.0,452.0,118.16,65.21
2018,6,28,7,45,780.5,89.0,3.9,15.45,502.0,162.5,95.45
2018,6,28,8,0,806.0,92.0,3.9,15.9,552.0,209.76,133.28
2018,6,28,8,15,824.0,94.0,3.8,16.3,599.0,257.29,174.39
2018,6,28,8,30,842.0,96.0,3.7,16.7,646.0,313.22,223.17
2018,6,28,8,45,857.0,97.5,3.65,17.1,689.5,362.54,266.78
2018,6,28,9,0,872.0,99.0,3.6,17.5,733.0,412.92,310.59
2018,6,28,9,15,882.5,100.5,3.55,17.85,772.0,462.25,352.72
2018,6,28,9,30,893.0,102.0,3.5,18.2,811.0,511.81,393.87
2018,6,28,9,45,901.0,103.5,3.5,18.6,844.5,560.09,432.93
2018,6,28,10,0,909.0,105.0,3.5,19.0,878.0,607.99,470.57
2018,6,28,10,15,914.5,106.0,3.5,19.25,905.0,653.33,505.59
2018,6,28,10,30,920.0,107.0,3.5,19.5,932.0,697.66,538.99
2018,6,28,10,45,924.0,107.5,3.55,19.75,952.5,739.33,569.89
2018,6,28,11,0,928.0,108.0,3.6,20.0,973.0,779.5,597.38
2018,6,28,11,15,930.5,109.0,3.65,20.1,987.0,817.31,623.33
2018,6,28,11,30,933.0,110.0,3.7,20.2,1001.0,853.23,647.82
2018,6,28,11,45,934.0,110.0,3.75,20.3,1007.5,884.97,669.32
2018,6,28,12,0,935.0,110.0,3.8,20.4,1014.0,914.45,689.23
2018,6,28,12,15,936.5,108.5,3.9,20.45,1013.5,940.62,707.29
2018,6,28,12,30,938.0,107.0,4.0,20.5,1013.0,964.27,723.69
2018,6,28,12,45,939.5,105.0,4.05,20.5,1006.0,984.77,737.88
2018,6,28,13,0,941.0,103.0,4.1,20.5,999.0,1002.47,750.27
2018,6,28,13,15,937.5,103.0,4.2,20.45,983.5,1014.42,759.36
2018,6,28,13,30,934.0,103.0,4.3,20.4,968.0,1023.3,766.55
2018,6,28,13,45,929.5,102.5,4.35,20.3,946.0,1027.59,770.64
2018,6,28,14,0,925.0,102.0,4.4,20.2,924.0,1028.76,772.8
2018,6,28,14,15,919.0,101.0,4.4,20.05,895.5,1024.8,771.48
2018,6,28,14,30,913.0,100.0,4.4,19.9,867.0,1017.77,768.25
2018,6,28,14,45,905.0,98.5,4.45,19.7,832.5,1005.21,761.96
2018,6,28,15,0,897.0,97.0,4.5,19.5,798.0,989.75,753.86
2018,6,28,15,15,886.5,94.5,4.5,19.5,758.0,967.95,740.4
2018,6,28,15,30,876.0,92.0,4.5,19.5,718.0,943.54,725.19
2018,6,28,15,45,862.5,90.0,4.55,18.95,674.0,914.46,708.62
2018,6,28,16,0,849.0,88.0,4.6,18.4,630.0,883.25,690.33
2018,6,28,16,15,831.5,86.0,4.6,18.0,583.0,846.56,667.09
2018,6,28,16,30,814.0,84.0,4.6,17.6,536.0,815.67,647.82
2018,6,28,16,45,791.0,81.0,4.6,17.2,486.5,770.19,617.39
2018,6,28,17,0,768.0,78.0,4.6,16.8,437.0,723.95,585.83
2018,6,28,17,15,736.5,74.0,4.6,16.25,386.0,669.5,547.52
2018,6,28,17,30,705.0,70.0,4.6,15.7,335.0,615.44,508.39
2018,6,28,17,45,661.5,66.0,4.6,15.2,285.5,557.53,464.44
2018,6,28,18,0,618.0,62.0,4.6,14.7,236.0,498.42,416.54
2018,6,28,18,15,553.5,55.5,4.5,14.2,188.5,425.85,355.48
2018,6,28,18,30,489.0,49.0,4.4,13.7,141.0,357.88,296.07
2018,6,28,18,45,390.0,40.5,4.35,13.2,100.5,274.82,222.43
2018,6,28,19,0,291.0,32.0,4.3,12.7,60.0,200.43,149.74
2018,6,28,19,15,170.5,20.5,4.2,12.4,34.5,110.78,0.0
2018,6,28,19,30,50.0,9.0,4.1,12.1,9.0,27.32,0.0
2018,6,28,19,45,25.0,4.5,4.0,11.8,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,1.25,10.6,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,1.3,10.9,14.0,11.44,0.0
2018,6,29,5,15,238.0,22.5,1.4,11.45,44.0,18.31,4.26
2018,6,29,5,30,373.0,33.0,1.5,12.0,74.0,26.14,16.73
2018,6,29,5,45,462.5,39.5,1.6,12.55,116.5,29.89,20.82
2018,6,29,6,0,552.0,46.0,1.7,13.1,159.0,33.56,24.39
2018,6,29,6,15,610.0,51.5,1.7,13.75,207.5,39.64,29.95
2018,6,29,6,30,668.0,57.0,1.7,14.4,256.0,42.48,32.46
2018,6,29,6,45,708.0,60.5,1.7,15.0,306.5,43.5,33.25
2018,6,29,7,0,748.0,64.0,1.7,15.6,357.0,44.5,33.96
2018,6,29,7,15,777.0,67.0,1.75,16.45,408.5,64.75,35.37
2018,6,29,7,30,806.0,70.0,1.8,17.3,460.0,108.65,55.02
2018,6,29,7,45,828.0,72.0,1.8,18.1,509.5,161.52,91.42
2018,6,29,8,0,850.0,74.0,1.8,18.9,559.0,209.56,129.13
2018,6,29,8,15,866.0,76.5,1.85,19.55,606.5,258.93,170.96
2018,6,29,8,30,882.0,79.0,1.9,20.2,654.0,309.85,214.94
2018,6,29,8,45,894.5,80.5,2.0,20.85,697.5,360.17,258.5
2018,6,29,9,0,907.0,82.0,2.1,21.5,741.0,411.31,301.94
2018,6,29,9,15,914.0,85.0,2.15,22.0,779.5,461.96,344.05
2018,6,29,9,30,921.0,88.0,2.2,22.5,818.0,512.52,384.83
2018,6,29,9,45,924.5,92.0,2.3,23.0,851.0,561.79,423.6
2018,6,29,10,0,928.0,96.0,2.4,23.5,884.0,610.27,460.65
2018,6,29,10,15,933.5,97.0,2.45,23.85,911.5,656.4,495.14
2018,6,29,10,30,939.0,98.0,2.5,24.2,939.0,701.5,528.01
2018,6,29,10,45,942.5,98.5,2.6,24.55,959.5,743.55,557.96
2018,6,29,11,0,946.0,99.0,2.7,24.9,980.0,784.02,584.78
2018,6,29,11,15,948.0,99.5,2.8,25.05,993.5,821.61,609.9
2018,6,29,11,30,950.0,100.0,2.9,25.2,1007.0,857.22,633.58
2018,6,29,11,45,951.0,100.0,3.0,25.4,1013.5,889.42,654.77
2018,6,29,12,0,952.0,100.0,3.1,25.6,1020.0,919.31,674.4
2018,6,29,12,15,950.5,101.0,3.2,25.6,1019.0,945.5,692.12
2018,6,29,12,30,949.0,102.0,3.3,25.6,1018.0,969.05,708.17
2018,6,29,12,45,946.0,102.5,3.35,25.6,1009.5,987.97,720.91
2018,6,29,13,0,943.0,103.0,3.4,25.6,1001.0,1003.97,731.86
2018,6,29,13,15,940.5,102.5,3.5,25.55,986.0,1016.46,741.16
2018,6,29,13,30,938.0,102.0,3.6,25.5,971.0,1025.88,748.6
2018,6,29,13,45,934.5,100.5,3.65,25.4,949.0,1030.17,752.63
2018,6,29,14,0,931.0,99.0,3.7,25.3,927.0,1031.3,754.76
2018,6,29,14,15,925.5,98.0,3.75,25.15,898.5,1027.84,754.19
2018,6,29,14,30,920.0,97.0,3.8,25.0,870.0,1021.28,751.74
2018,6,29,14,45,913.0,94.5,3.85,24.8,835.5,1008.55,745.48
2018,6,29,15,0,906.0,92.0,3.9,24.6,801.0,992.84,737.34
2018,6,29,15,15,895.5,90.5,3.9,24.6,761.0,972.04,724.96
2018,6,29,15,30,885.0,89.0,3.9,24.6,721.0,948.61,710.89
2018,6,29,15,45,872.0,87.0,3.9,24.05,677.0,919.82,694.65
2018,6,29,16,0,859.0,85.0,3.9,23.5,633.0,888.85,676.77
2018,6,29,16,15,842.5,82.0,3.9,23.1,585.5,851.58,653.9
2018,6,29,16,30,826.0,79.0,3.9,22.7,538.0,812.7,629.58
2018,6,29,16,45,803.5,76.5,3.9,22.3,488.5,775.1,605.79
2018,6,29,17,0,781.0,74.0,3.9,21.9,439.0,729.5,575.66
2018,6,29,17,15,750.0,71.0,3.85,21.25,388.5,676.25,539.48
2018,6,29,17,30,719.0,68.0,3.8,20.6,338.0,623.33,502.48
2018,6,29,17,45,676.5,63.0,3.75,20.0,287.5,560.68,456.57
2018,6,29,18,0,634.0,58.0,3.7,19.4,237.0,503.69,411.69
2018,6,29,18,15,572.0,52.0,3.6,18.6,189.5,432.66,353.86
2018,6,29,18,30,510.0,46.0,3.5,17.8,142.0,366.06,297.26
2018,6,29,18,45,414.0,38.5,3.45,17.05,101.5,284.96,226.81
2018,6,29,19,0,318.0,31.0,3.4,16.3,61.0,212.24,156.28
2018,6,29,19,15,189.0,19.5,3.35,15.85,35.0,117.25,0.0
2018,6,29,19,30,60.0,8.0,3.3,15.4,9.0,30.12,0.0
2018,6,29,19,45,30.0,4.0,3.3,14.95,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,30,4,45,66.5,6.0,1.1,14.55,7.5,0.0,0.0
2018,6,30,5,0,133.0,12.0,1.1,14.8,15.0,11.44,0.0
2018,6,30,5,15,278.0,21.5,1.1,15.4,46.0,17.42,3.11
2018,6,30,5,30,423.0,31.0,1.1,16.0,77.0,24.38,14.9
2018,6,30,5,45,508.5,37.0,1.15,16.6,120.0,27.82,18.63
2018,6,30,6,0,594.0,43.0,1.2,17.2,163.0,34.05,24.39
2018,6,30,6,15,648.0,47.5,1.15,17.75,212.0,36.24,26.45
2018,6,30,6,30,702.0,52.0,1.1,18.3,261.0,38.39,28.34
2018,6,30,6,45,739.5,55.5,1.05,18.9,312.0,39.62,29.31
2018,6,30,7,0,777.0,59.0,1.0,19.5,363.0,40.81,30.19
2018,6,30,7,15,803.5,62.0,1.05,20.2,414.0,67.92,37.6
2018,6,30,7,30,830.0,65.0,1.1,20.9,465.0,112.93,57.03
2018,6,30,7,45,850.0,67.5,1.1,21.65,515.0,159.78,87.67
2018,6,30,8,0,870.0,70.0,1.1,22.4,565.0,208.88,125.57
2018,6,30,8,15,884.5,72.0,1.2,23.1,612.0,258.48,166.89
2018,6,30,8,30,899.0,74.0,1.3,23.8,659.0,309.46,210.24
2018,6,30,8,45,910.0,76.0,1.4,24.5,702.5,360.51,253.57
2018,6,30,9,0,921.0,78.0,1.5,25.2,746.0,412.24,296.59
2018,6,30,9,15,929.0,79.5,1.55,25.75,784.5,462.75,337.67
2018,6,30,9,30,937.0,81.0,1.6,26.3,823.0,513.22,377.47
2018,6,30,9,45,942.5,83.0,1.65,26.85,856.5,562.57,415.2
2018,6,30,10,0,948.0,85.0,1.7,27.4,890.0,611.27,451.26
2018,6,30,10,15,952.5,86.5,1.8,27.8,917.5,658.05,485.5
2018,6,30,10,30,957.0,88.0,1.9,28.2,945.0,703.69,518.09
2018,6,30,10,45,961.0,88.5,1.95,28.55,966.0,746.76,547.38
2018,6,30,11,0,965.0,89.0,2.0,28.9,987.0,788.27,573.8
2018,6,30,11,15,966.5,89.5,2.05,29.1,1000.5,826.11,597.9
2018,6,30,11,30,968.0,90.0,2.1,29.3,1014.0,861.89,620.51
2018,6,30,11,45,968.5,90.5,2.2,29.45,1020.5,894.63,641.62
2018,6,30,12,0,969.0,91.0,2.3,29.6,1027.0,924.99,661.18
2018,6,30,12,15,965.5,93.5,2.35,29.65,1025.5,951.19,677.9
2018,6,30,12,30,962.0,96.0,2.4,29.7,1024.0,974.65,692.93
2018,6,30,12,45,957.0,98.0,2.45,29.7,1015.0,993.39,705.19
2018,6,30,13,0,952.0,100.0,2.5,29.7,1006.0,1009.14,715.7
2018,6,30,13,15,948.5,100.0,2.55,29.65,990.5,1021.29,724.21
2018,6,30,13,30,945.0,100.0,2.6,29.6,975.0,1030.34,730.93
2018,6,30,13,45,940.5,99.0,2.65,29.55,952.5,1034.24,734.56
2018,6,30,14,0,936.0,98.0,2.7,29.5,930.0,1034.95,736.37
2018,6,30,14,15,930.0,96.5,2.75,29.35,901.0,1030.49,735.35
2018,6,30,14,30,924.0,95.0,2.8,29.2,872.0,1022.89,732.5
2018,6,30,14,45,916.0,94.0,2.9,29.05,837.5,1010.83,727.36
2018,6,30,15,0,908.0,93.0,3.0,28.9,803.0,995.84,720.4
2018,6,30,15,15,897.5,91.0,3.0,28.9,763.0,974.49,708.12
2018,6,30,15,30,887.0,89.0,3.0,28.9,723.0,950.5,694.18
2018,6,30,15,45,871.5,87.5,3.1,28.2,678.0,919.96,678.52
2018,6,30,16,0,856.0,86.0,3.2,27.5,633.0,887.35,661.2
2018,6,30,16,15,833.0,85.5,3.25,26.9,584.0,847.44,637.98
2018,6,30,16,30,810.0,85.0,3.3,26.3,535.0,813.65,618.6
2018,6,30,16,45,781.0,83.0,3.35,25.7,484.0,764.57,587.94
2018,6,30,17,0,752.0,81.0,3.4,25.1,433.0,715.09,556.27
2018,6,30,17,15,713.0,78.5,3.45,24.15,381.0,657.27,518.2
2018,6,30,17,30,674.0,76.0,3.5,23.2,329.0,604.26,482.39
2018,6,30,17,45,619.0,72.0,3.55,22.25,278.0,536.31,432.79
2018,6,30,18,0,564.0,68.0,3.6,21.3,227.0,471.3,382.66
2018,6,30,18,15,494.0,60.5,3.55,20.35,180.0,396.3,322.26
2018,6,30,18,30,424.0,53.0,3.5,19.4,133.0,326.36,263.61
2018,6,30,18,45,321.0,42.5,3.45,18.45,93.0,241.68,191.21
2018,6,30,19,0,218.0,32.0,3.4,17.5,53.0,166.17,121.12
2018,6,30,19,15,129.0,19.5,3.35,17.05,30.0,91.84,0.0
2018,6,30,19,30,40.0,7.0,3.3,16.6,7.0,21.67,0.0
2018,6,30,19,45,20.0,3.5,3.3,16.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.5,2.95,12.6,6.0,0.0,0.0
2018,7,1,5,0,66.0,11.0,3.0,12.7,12.0,10.48,0.0
2018,7,1,5,15,169.0,24.0,3.0,13.15,39.0,19.0,3.33
2018,7,1,5,30,272.0,37.0,3.0,13.6,66.0,28.83,18.76
2018,7,1,5,45,337.0,48.0,3.05,14.0,103.0,36.64,26.54
2018,7,1,6,0,402.0,59.0,3.1,14.4,140.0,44.86,34.22
2018,7,1,6,15,339.5,81.0,3.1,14.8,162.5,59.35,47.28
2018,7,1,6,30,277.0,103.0,3.1,15.2,185.0,78.6,64.32
2018,7,1,6,45,300.5,120.5,3.05,15.65,224.5,90.28,74.4
2018,7,1,7,0,324.0,138.0,3.0,16.1,264.0,101.47,83.85
2018,7,1,7,15,316.0,161.0,2.95,16.6,298.0,124.31,93.4
2018,7,1,7,30,308.0,184.0,2.9,17.1,332.0,158.41,114.55
2018,7,1,7,45,298.5,208.5,2.85,17.6,364.5,193.12,140.12
2018,7,1,8,0,289.0,233.0,2.8,18.1,397.0,227.4,167.26
2018,7,1,8,15,283.0,256.5,2.8,18.5,428.5,261.24,194.73
2018,7,1,8,30,277.0,280.0,2.8,18.9,460.0,294.84,222.1
2018,7,1,8,45,258.0,305.0,2.8,19.35,481.5,325.08,246.82
2018,7,1,9,0,239.0,330.0,2.8,19.8,503.0,361.28,275.41
2018,7,1,9,15,233.0,351.0,2.85,20.2,527.5,390.62,298.08
2018,7,1,9,30,227.0,372.0,2.9,20.6,552.0,419.51,319.97
2018,7,1,9,45,254.0,384.0,2.9,21.0,593.0,451.39,343.77
2018,7,1,10,0,281.0,396.0,2.9,21.4,634.0,492.7,374.21
2018,7,1,10,15,285.0,408.5,3.0,21.65,657.0,522.77,396.31
2018,7,1,10,30,289.0,421.0,3.1,21.9,680.0,553.08,418.36
2018,7,1,10,45,241.5,441.0,3.15,22.15,661.0,554.32,418.19
2018,7,1,11,0,194.0,461.0,3.2,22.4,642.0,555.2,417.57
2018,7,1,11,15,170.5,470.5,3.3,22.5,631.0,557.82,419.01
2018,7,1,11,30,147.0,480.0,3.4,22.6,620.0,558.7,419.08
2018,7,1,11,45,308.5,407.5,3.5,22.7,704.5,637.98,480.7
2018,7,1,12,0,470.0,335.0,3.6,22.8,789.0,727.36,548.25
2018,7,1,12,15,581.0,279.0,3.7,22.75,840.0,790.89,596.04
2018,7,1,12,30,692.0,223.0,3.8,22.7,891.0,858.37,645.55
2018,7,1,12,45,687.0,224.5,3.85,22.65,883.0,874.26,656.52
2018,7,1,13,0,682.0,226.0,3.9,22.6,875.0,887.83,666.35
2018,7,1,13,15,676.0,221.0,3.95,22.45,855.5,891.5,669.78
2018,7,1,13,30,670.0,216.0,4.0,22.3,836.0,892.53,671.58
2018,7,1,13,45,636.5,232.5,4.05,22.1,810.5,886.08,668.48
2018,7,1,14,0,603.0,249.0,4.1,21.9,785.0,876.96,662.78
2018,7,1,14,15,726.5,192.0,4.1,21.65,817.5,944.23,711.51
2018,7,1,14,30,850.0,135.0,4.1,21.4,850.0,992.48,745.55
2018,7,1,14,45,841.0,133.0,4.1,21.15,816.0,988.31,744.25
2018,7,1,15,0,832.0,131.0,4.1,20.9,782.0,972.5,735.53
2018,7,1,15,15,819.5,128.5,4.1,20.9,742.0,950.08,721.72
2018,7,1,15,30,807.0,126.0,4.1,20.9,702.0,925.21,706.27
2018,7,1,15,45,792.0,122.5,4.05,20.25,658.5,894.59,688.25
2018,7,1,16,0,777.0,119.0,4.0,19.6,615.0,861.94,668.65
2018,7,1,16,15,758.0,114.5,4.0,19.15,568.0,822.79,643.89
2018,7,1,16,30,739.0,110.0,4.0,18.7,521.0,786.6,620.94
2018,7,1,16,45,712.5,105.5,3.95,18.25,471.5,738.86,588.86
2018,7,1,17,0,686.0,101.0,3.9,17.8,422.0,690.72,555.88
2018,7,1,17,15,650.5,95.5,3.9,17.25,371.5,634.39,516.18
2018,7,1,17,30,615.0,90.0,3.9,16.7,321.0,578.87,475.65
2018,7,1,17,45,567.5,82.5,3.85,16.15,271.5,513.85,425.18
2018,7,1,18,0,520.0,75.0,3.8,15.6,222.0,451.26,374.86
2018,7,1,18,15,429.0,67.5,3.7,15.1,172.5,365.11,303.11
2018,7,1,18,30,338.0,60.0,3.6,14.6,123.0,284.4,233.92
2018,7,1,18,45,256.0,46.5,3.55,14.1,86.0,211.91,170.16
2018,7,1,19,0,174.0,33.0,3.5,13.6,49.0,147.28,108.48
2018,7,1,19,15,102.0,20.0,3.45,13.35,28.0,81.26,0.0
2018,7,1,19,30,30.0,7.0,3.4,13.1,7.0,17.93,0.0
2018,7,1,19,45,15.0,3.5,3.35,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.5,1.85,11.95,3.5,0.0,0.0
2018,7,2,5,0,26.0,7.0,1.9,12.1,7.0,6.67,0.0
2018,7,2,5,15,89.0,21.0,1.95,12.5,29.0,17.53,1.97
2018,7,2,5,30,152.0,35.0,2.0,12.9,51.0,27.12,17.33
2018,7,2,5,45,157.0,47.5,2.05,13.25,71.5,38.43,28.19
2018,7,2,6,0,162.0,60.0,2.1,13.6,92.0,47.83,36.97
2018,7,2,6,15,81.0,73.5,2.05,14.0,89.5,61.23,49.1
2018,7,2,6,30,0.0,87.0,2.0,14.4,87.0,77.91,63.9
2018,7,2,6,45,11.5,111.5,1.95,14.85,116.0,98.25,81.6
2018,7,2,7,0,23.0,136.0,1.9,15.3,145.0,118.26,98.65
2018,7,2,7,15,54.0,167.0,1.9,15.75,192.0,136.74,108.04
2018,7,2,7,30,85.0,198.0,1.9,16.2,239.0,166.4,129.38
2018,7,2,7,45,111.0,223.0,1.9,16.65,282.5,187.48,143.87
2018,7,2,8,0,137.0,248.0,1.9,17.1,326.0,219.03,167.2
2018,7,2,8,15,147.0,270.0,1.9,17.55,360.0,247.93,189.36
2018,7,2,8,30,157.0,292.0,1.9,18.0,394.0,278.11,212.6
2018,7,2,8,45,134.0,312.5,1.9,18.5,403.5,297.81,228.37
2018,7,2,9,0,111.0,333.0,1.9,19.0,413.0,322.86,247.7
2018,7,2,9,15,129.5,354.5,2.0,19.35,453.0,349.24,267.44
2018,7,2,9,30,148.0,376.0,2.1,19.7,493.0,385.11,294.23
2018,7,2,9,45,201.0,388.0,2.15,20.05,554.0,433.38,330.05
2018,7,2,10,0,254.0,400.0,2.2,20.4,615.0,480.33,364.74
2018,7,2,10,15,283.5,407.5,2.25,20.7,655.0,520.66,394.25
2018,7,2,10,30,313.0,415.0,2.3,21.0,695.0,563.33,425.16
2018,7,2,10,45,278.5,435.0,2.4,21.25,688.5,574.51,432.47
2018,7,2,11,0,244.0,455.0,2.5,21.5,682.0,583.02,437.8
2018,7,2,11,15,253.5,456.5,2.6,21.65,695.5,606.71,455.01
2018,7,2,11,30,263.0,458.0,2.7,21.8,709.0,630.68,472.24
2018,7,2,11,45,299.0,442.0,2.85,21.95,729.0,661.07,494.96
2018,7,2,12,0,335.0,426.0,3.0,22.1,749.0,692.44,518.3
2018,7,2,12,15,326.5,428.5,3.1,22.05,743.5,702.29,525.48
2018,7,2,12,30,318.0,431.0,3.2,22.0,738.0,710.86,531.9
2018,7,2,12,45,317.5,432.5,3.3,21.95,737.0,724.6,542.15
2018,7,2,13,0,317.0,434.0,3.4,21.9,736.0,737.27,551.66
