Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,15,205.5,41.0,2.5,15.5,80.0,29.88,20.9
2018,7,22,6,30,107.0,41.0,2.5,15.9,69.0,33.04,23.81
2018,7,22,6,45,53.5,60.5,2.5,16.3,74.5,51.76,40.4
2018,7,22,7,0,0.0,80.0,2.5,16.7,80.0,73.52,59.4
2018,7,22,7,15,1.5,110.0,2.55,17.2,110.5,98.76,81.07
2018,7,22,7,30,3.0,140.0,2.6,17.7,141.0,123.88,97.48
2018,7,22,7,45,10.5,164.0,2.6,18.2,169.5,145.4,114.08
2018,7,22,8,0,18.0,188.0,2.6,18.7,198.0,167.88,131.16
2018,7,22,8,15,33.0,220.5,2.65,19.15,240.5,191.23,148.5
2018,7,22,8,30,48.0,253.0,2.7,19.6,283.0,223.67,173.0
2018,7,22,8,45,114.0,283.5,2.75,20.05,361.5,264.01,202.19
2018,7,22,9,0,180.0,314.0,2.8,20.5,440.0,318.99,243.13
2018,7,22,9,15,409.5,250.0,2.85,20.85,558.5,358.66,271.38
2018,7,22,9,30,639.0,186.0,2.9,21.2,677.0,429.93,325.92
2018,7,22,9,45,740.5,151.5,2.95,21.55,745.0,488.44,372.01
2018,7,22,10,0,842.0,117.0,3.0,21.9,813.0,554.19,423.17
2018,7,22,10,15,848.5,118.5,3.05,22.1,841.0,598.68,457.76
2018,7,22,10,30,855.0,120.0,3.1,22.3,869.0,642.39,491.04
2018,7,22,10,45,867.5,116.5,3.2,22.5,892.5,684.86,523.04
2018,7,22,11,0,880.0,113.0,3.3,22.7,916.0,726.56,553.6
2018,7,22,11,15,883.5,113.5,3.35,22.8,931.0,764.1,579.33
2018,7,22,11,30,887.0,114.0,3.4,22.9,946.0,799.91,603.71
2018,7,22,11,45,888.5,114.5,3.5,23.0,953.5,832.22,625.82
2018,7,22,12,0,890.0,115.0,3.6,23.1,961.0,862.4,646.44
2018,7,22,12,15,891.5,113.5,3.65,23.15,961.0,888.47,664.1
2018,7,22,12,30,893.0,112.0,3.7,23.2,961.0,912.1,680.15
2018,7,22,12,45,893.5,110.5,3.8,23.25,954.5,932.26,694.2
2018,7,22,13,0,894.0,109.0,3.9,23.3,948.0,949.68,706.51
2018,7,22,13,15,891.5,108.0,3.95,23.25,933.5,961.93,715.43
2018,7,22,13,30,889.0,107.0,4.0,23.2,919.0,971.19,722.5
2018,7,22,13,45,884.5,106.0,4.05,23.15,897.5,975.51,726.4
2018,7,22,14,0,880.0,105.0,4.1,23.1,876.0,976.77,728.41
2018,7,22,14,15,874.0,103.0,4.1,22.95,848.0,972.46,726.81
2018,7,22,14,30,868.0,101.0,4.1,22.8,820.0,965.12,723.32
2018,7,22,14,45,860.0,99.0,4.15,22.6,786.5,952.88,717.05
2018,7,22,15,0,852.0,97.0,4.2,22.4,753.0,937.79,708.94
2018,7,22,15,15,840.5,96.0,4.2,22.4,714.5,917.77,696.69
2018,7,22,15,30,829.0,95.0,4.2,22.4,676.0,895.28,682.79
2018,7,22,15,45,815.5,91.5,4.2,21.85,632.5,865.72,665.37
2018,7,22,16,0,802.0,88.0,4.2,21.3,589.0,834.05,646.3
2018,7,22,16,15,784.0,85.5,4.15,20.95,543.0,805.14,628.32
2018,7,22,16,30,766.0,83.0,4.1,20.6,497.0,767.23,603.6
2018,7,22,16,45,742.0,79.5,4.1,20.25,448.5,721.91,573.24
2018,7,22,17,0,718.0,76.0,4.1,19.9,400.0,675.96,541.81
2018,7,22,17,15,685.5,72.0,4.05,19.5,350.5,622.62,503.91
2018,7,22,17,30,653.0,68.0,4.0,19.1,301.0,573.24,468.01
2018,7,22,17,45,608.0,62.5,3.95,18.7,252.5,511.34,420.21
2018,7,22,18,0,563.0,57.0,3.9,18.3,204.0,451.79,371.84
2018,7,22,18,15,497.0,50.5,3.8,17.85,159.5,381.19,312.52
2018,7,22,18,30,431.0,44.0,3.7,17.4,115.0,315.5,255.07
2018,7,22,18,45,331.5,34.5,3.65,16.95,78.0,234.85,183.06
2018,7,22,19,0,232.0,25.0,3.6,16.5,41.0,156.99,87.71
2018,7,22,19,15,124.0,13.5,3.55,16.25,21.5,63.4,0.0
2018,7,22,19,30,16.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.7,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.65,12.45,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.7,12.5,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.5,2.7,12.9,21.5,12.87,0.0
2018,7,23,5,30,252.0,24.0,2.7,13.3,41.0,19.71,5.67
2018,7,23,5,45,355.0,33.0,2.75,13.65,78.5,25.95,16.52
2018,7,23,6,0,458.0,42.0,2.8,14.0,116.0,31.89,22.46
2018,7,23,6,15,365.0,58.0,2.8,14.55,130.0,43.07,32.68
2018,7,23,6,30,272.0,74.0,2.8,15.1,144.0,53.54,42.11
2018,7,23,6,45,204.0,106.0,2.85,15.6,165.0,80.4,65.81
2018,7,23,7,0,136.0,138.0,2.9,16.1,186.0,107.29,89.09
2018,7,23,7,15,233.0,149.0,2.9,16.65,247.0,108.19,89.42
2018,7,23,7,30,330.0,160.0,2.9,17.2,308.0,127.51,93.81
2018,7,23,7,45,495.5,137.0,2.9,17.75,388.5,136.64,88.42
2018,7,23,8,0,661.0,114.0,2.9,18.3,469.0,166.87,102.74
2018,7,23,8,15,748.0,97.5,2.9,18.9,534.5,211.23,135.59
2018,7,23,8,30,835.0,81.0,2.9,19.5,600.0,265.61,179.17
2018,7,23,8,45,850.0,82.5,2.9,20.1,644.0,314.97,222.34
2018,7,23,9,0,865.0,84.0,2.9,20.7,688.0,365.46,266.12
2018,7,23,9,15,877.0,85.0,2.95,21.2,728.0,415.3,308.8
2018,7,23,9,30,889.0,86.0,3.0,21.7,768.0,465.56,350.72
2018,7,23,9,45,899.0,86.5,3.0,22.2,803.0,514.65,390.5
2018,7,23,10,0,909.0,87.0,3.0,22.7,838.0,563.55,428.93
2018,7,23,10,15,915.0,88.5,3.05,23.05,866.5,610.58,465.25
2018,7,23,10,30,921.0,90.0,3.1,23.4,895.0,656.68,499.93
2018,7,23,10,45,925.5,90.5,3.15,23.75,917.0,699.76,531.63
2018,7,23,11,0,930.0,91.0,3.2,24.1,939.0,741.38,560.5
2018,7,23,11,15,932.0,92.5,3.25,24.3,954.0,780.4,586.75
2018,7,23,11,30,934.0,94.0,3.3,24.5,969.0,817.48,611.48
2018,7,23,11,45,934.5,95.0,3.35,24.7,976.5,850.79,633.48
2018,7,23,12,0,935.0,96.0,3.4,24.9,984.0,881.78,653.85
2018,7,23,12,15,931.5,98.5,3.5,24.9,983.5,908.27,671.97
2018,7,23,12,30,928.0,101.0,3.6,24.9,983.0,932.04,688.34
2018,7,23,12,45,922.5,103.5,3.7,24.9,974.5,951.2,701.71
2018,7,23,13,0,917.0,106.0,3.8,24.9,966.0,967.41,713.24
2018,7,23,13,15,915.0,105.5,3.9,24.7,952.0,980.96,723.69
2018,7,23,13,30,913.0,105.0,4.0,24.5,938.0,991.48,732.28
2018,7,23,13,45,909.0,104.0,4.05,24.35,916.5,996.47,736.9
2018,7,23,14,0,905.0,103.0,4.1,24.2,895.0,998.34,739.61
2018,7,23,14,15,900.0,101.0,4.15,24.0,867.0,995.03,739.18
2018,7,23,14,30,895.0,99.0,4.2,23.8,839.0,988.61,736.81
2018,7,23,14,45,888.0,96.5,4.25,23.6,805.0,976.64,730.82
2018,7,23,15,0,881.0,94.0,4.3,23.4,771.0,961.69,722.93
2018,7,23,15,15,870.5,92.0,4.3,23.4,731.5,941.11,710.44
2018,7,23,15,30,860.0,90.0,4.3,23.4,692.0,917.9,696.21
2018,7,23,15,45,847.0,88.0,4.3,22.85,648.5,889.93,680.13
2018,7,23,16,0,834.0,86.0,4.3,22.3,605.0,859.77,662.39
2018,7,23,16,15,816.5,82.5,4.2,21.9,557.5,821.88,638.14
2018,7,23,16,30,799.0,79.0,4.1,21.5,510.0,789.6,617.7
2018,7,23,16,45,769.5,77.0,4.05,21.1,459.0,740.65,584.94
2018,7,23,17,0,740.0,75.0,4.0,20.7,408.0,691.34,551.3
2018,7,23,17,15,706.5,71.0,3.95,20.2,357.0,636.49,512.82
2018,7,23,17,30,673.0,67.0,3.9,19.7,306.0,582.2,473.61
2018,7,23,17,45,604.5,64.0,3.8,19.2,253.0,510.32,418.16
2018,7,23,18,0,536.0,61.0,3.7,18.7,200.0,439.17,360.59
2018,7,23,18,15,471.0,53.0,3.6,18.15,155.5,368.4,301.4
2018,7,23,18,30,406.0,45.0,3.5,17.6,111.0,302.49,244.03
2018,7,23,18,45,287.5,34.5,3.45,17.05,73.5,212.42,164.76
2018,7,23,19,0,169.0,24.0,3.4,16.5,36.0,125.78,65.11
2018,7,23,19,15,93.0,13.0,3.4,16.15,19.0,50.16,0.0
2018,7,23,19,30,17.0,2.0,3.4,15.8,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.0,3.4,15.45,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,24,4,45,5.0,0.5,2.9,13.15,0.5,0.0,0.0
2018,7,24,5,0,10.0,1.0,2.9,13.2,1.0,0.0,0.0
2018,7,24,5,15,92.0,10.5,2.95,13.55,16.0,10.01,0.0
2018,7,24,5,30,174.0,20.0,3.0,13.9,31.0,15.88,2.65
2018,7,24,5,45,256.5,28.5,3.05,14.2,61.0,21.81,12.89
2018,7,24,6,0,339.0,37.0,3.1,14.5,91.0,27.42,18.46
2018,7,24,6,15,278.5,42.5,3.1,14.95,97.5,29.98,21.02
2018,7,24,6,30,218.0,48.0,3.1,15.4,104.0,34.25,24.93
2018,7,24,6,45,131.5,77.5,3.1,15.85,113.5,60.02,47.78
2018,7,24,7,0,45.0,107.0,3.1,16.3,123.0,91.44,75.22
2018,7,24,7,15,28.0,115.0,3.05,16.85,125.5,98.25,80.76
2018,7,24,7,30,11.0,123.0,3.0,17.4,128.0,110.63,86.58
2018,7,24,7,45,26.0,156.0,3.0,17.9,169.5,134.17,104.57
2018,7,24,8,0,41.0,189.0,3.0,18.4,211.0,164.21,127.49
2018,7,24,8,15,124.5,216.5,3.0,18.95,292.0,197.53,150.01
2018,7,24,8,30,208.0,244.0,3.0,19.5,373.0,247.06,186.03
2018,7,24,8,45,478.0,187.0,3.0,20.05,512.0,280.1,205.12
2018,7,24,9,0,748.0,130.0,3.0,20.6,651.0,355.62,260.84
2018,7,24,9,15,811.5,112.5,3.05,21.05,708.0,405.1,301.98
2018,7,24,9,30,875.0,95.0,3.1,21.5,765.0,465.39,350.93
2018,7,24,9,45,880.5,98.5,3.2,22.0,799.0,514.25,390.71
2018,7,24,10,0,886.0,102.0,3.3,22.5,833.0,562.56,428.96
2018,7,24,10,15,894.0,102.0,3.35,22.85,861.5,608.62,464.71
2018,7,24,10,30,902.0,102.0,3.4,23.2,890.0,653.92,498.99
2018,7,24,10,45,908.5,102.5,3.45,23.55,913.0,697.7,531.34
2018,7,24,11,0,915.0,103.0,3.5,23.9,936.0,740.22,561.45
2018,7,24,11,15,919.0,103.0,3.55,24.1,951.5,779.01,587.66
2018,7,24,11,30,923.0,103.0,3.6,24.3,967.0,815.98,612.45
2018,7,24,11,45,925.5,103.0,3.65,24.5,975.0,849.79,634.91
2018,7,24,12,0,928.0,103.0,3.7,24.7,983.0,881.41,655.8
2018,7,24,12,15,926.5,103.5,3.75,24.75,982.5,907.69,673.43
2018,7,24,12,30,925.0,104.0,3.8,24.8,982.0,931.32,689.33
2018,7,24,12,45,922.0,105.5,3.9,24.8,974.5,951.8,703.61
2018,7,24,13,0,919.0,107.0,4.0,24.8,967.0,969.41,716.08
2018,7,24,13,15,917.0,106.0,4.05,24.75,953.0,982.52,725.52
2018,7,24,13,30,915.0,105.0,4.1,24.7,939.0,992.58,733.08
2018,7,24,13,45,911.5,103.5,4.15,24.6,917.5,997.58,737.55
2018,7,24,14,0,908.0,102.0,4.2,24.5,896.0,999.42,740.11
2018,7,24,14,15,902.0,100.5,4.25,24.3,867.5,995.68,739.37
2018,7,24,14,30,896.0,99.0,4.3,24.1,839.0,988.82,736.71
2018,7,24,14,45,889.0,97.5,4.3,23.95,805.5,977.96,731.05
2018,7,24,15,0,882.0,96.0,4.3,23.8,772.0,964.15,723.53
2018,7,24,15,15,871.0,94.0,4.3,23.8,732.5,943.11,710.75
2018,7,24,15,30,860.0,92.0,4.3,23.8,693.0,919.46,696.25
2018,7,24,15,45,847.0,89.5,4.35,23.15,649.0,890.93,680.33
2018,7,24,16,0,834.0,87.0,4.4,22.5,605.0,860.2,662.69
2018,7,24,16,15,818.0,83.5,4.4,22.1,558.0,830.99,645.02
2018,7,24,16,30,802.0,80.0,4.4,21.7,511.0,792.61,620.6
2018,7,24,16,45,779.5,76.5,4.35,21.3,461.5,747.44,590.59
2018,7,24,17,0,757.0,73.0,4.3,20.9,412.0,701.45,559.4
2018,7,24,17,15,726.0,69.0,4.25,20.35,361.5,647.91,522.02
2018,7,24,17,30,695.0,65.0,4.2,19.8,311.0,594.71,483.76
2018,7,24,17,45,651.0,60.0,4.15,19.3,261.0,532.16,436.23
2018,7,24,18,0,607.0,55.0,4.1,18.8,211.0,475.77,390.43
2018,7,24,18,15,540.5,48.5,4.05,18.25,164.5,403.14,329.63
2018,7,24,18,30,474.0,42.0,4.0,17.7,118.0,335.46,270.46
2018,7,24,18,45,370.5,33.0,3.9,17.2,80.0,251.79,195.06
2018,7,24,19,0,267.0,24.0,3.8,16.7,42.0,169.46,82.25
2018,7,24,19,15,142.5,13.5,3.8,16.45,22.0,70.54,0.0
2018,7,24,19,30,18.0,3.0,3.8,16.2,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.75,15.9,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,2.7,13.0,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.7,13.1,2.0,0.0,0.0
2018,7,25,5,15,156.0,12.5,2.75,13.5,21.0,11.91,0.0
2018,7,25,5,30,291.0,22.0,2.8,13.9,40.0,18.0,2.66
2018,7,25,5,45,397.5,30.0,2.8,14.3,78.5,23.42,14.18
2018,7,25,6,0,504.0,38.0,2.8,14.7,117.0,28.63,19.48
2018,7,25,6,15,395.5,52.0,2.75,15.3,128.0,38.32,28.36
2018,7,25,6,30,287.0,66.0,2.7,15.9,139.0,47.72,36.82
2018,7,25,6,45,279.5,90.0,2.6,16.45,174.0,63.83,51.02
2018,7,25,7,0,272.0,114.0,2.5,17.0,209.0,85.67,69.96
2018,7,25,7,15,482.0,99.0,2.5,17.75,300.0,65.04,51.58
2018,7,25,7,30,692.0,84.0,2.5,18.5,391.0,71.42,41.28
2018,7,25,7,45,759.5,77.0,2.5,19.3,451.0,113.19,59.35
2018,7,25,8,0,827.0,70.0,2.5,20.1,511.0,164.29,92.89
2018,7,25,8,15,844.0,72.5,2.5,20.85,559.0,213.11,131.83
2018,7,25,8,30,861.0,75.0,2.5,21.6,607.0,263.64,174.67
2018,7,25,8,45,873.5,77.5,2.5,22.35,651.5,314.42,218.6
2018,7,25,9,0,886.0,80.0,2.5,23.1,696.0,366.09,262.84
2018,7,25,9,15,893.5,83.0,2.5,23.75,735.0,416.94,305.69
2018,7,25,9,30,901.0,86.0,2.5,24.4,774.0,467.79,347.27
2018,7,25,9,45,904.5,90.0,2.55,25.05,807.5,517.34,386.7
2018,7,25,10,0,908.0,94.0,2.6,25.7,841.0,566.14,424.28
2018,7,25,10,15,913.5,95.5,2.7,26.1,869.5,613.01,459.97
2018,7,25,10,30,919.0,97.0,2.8,26.5,898.0,658.89,494.03
2018,7,25,10,45,923.0,98.0,2.85,26.95,920.0,702.16,525.13
2018,7,25,11,0,927.0,99.0,2.9,27.4,942.0,743.95,553.74
2018,7,25,11,15,929.5,100.0,3.05,27.55,957.0,782.97,580.13
2018,7,25,11,30,932.0,101.0,3.2,27.7,972.0,820.07,605.11
2018,7,25,11,45,932.5,102.5,3.35,27.85,980.0,853.95,627.85
2018,7,25,12,0,933.0,104.0,3.5,28.0,988.0,885.52,649.01
2018,7,25,12,15,935.0,102.5,3.65,27.9,988.5,913.14,668.21
2018,7,25,12,30,937.0,101.0,3.8,27.8,989.0,938.21,685.79
2018,7,25,12,45,937.0,100.5,3.9,27.65,982.5,959.73,700.98
2018,7,25,13,0,937.0,100.0,4.0,27.5,976.0,978.38,714.4
2018,7,25,13,15,934.0,99.5,4.1,27.3,961.0,991.22,724.27
2018,7,25,13,30,931.0,99.0,4.2,27.1,946.0,1000.95,732.26
2018,7,25,13,45,926.0,98.5,4.3,26.85,924.0,1005.58,737.2
2018,7,25,14,0,921.0,98.0,4.4,26.6,902.0,1007.03,740.2
2018,7,25,14,15,891.0,110.0,4.45,26.25,867.0,994.3,733.93
2018,7,25,14,30,861.0,122.0,4.5,25.9,832.0,978.73,725.92
2018,7,25,14,45,876.0,108.0,4.6,25.55,804.0,976.13,727.15
2018,7,25,15,0,891.0,94.0,4.7,25.2,776.0,969.76,726.03
2018,7,25,15,15,868.5,97.0,4.7,25.2,732.5,943.36,709.56
2018,7,25,15,30,846.0,100.0,4.7,25.2,689.0,914.77,691.69
2018,7,25,15,45,838.0,94.5,4.7,24.15,646.0,887.72,677.68
2018,7,25,16,0,830.0,89.0,4.7,23.1,603.0,858.18,661.7
2018,7,25,16,15,795.0,89.0,4.7,22.4,549.5,816.81,636.06
2018,7,25,16,30,760.0,89.0,4.7,21.7,496.0,767.23,603.98
2018,7,25,16,45,728.0,85.0,4.65,21.0,443.5,714.94,568.93
2018,7,25,17,0,696.0,81.0,4.6,20.3,391.0,662.51,532.93
2018,7,25,17,15,650.5,78.0,4.55,19.6,339.5,605.11,492.09
2018,7,25,17,30,605.0,75.0,4.5,18.9,288.0,545.99,448.45
2018,7,25,17,45,551.5,69.0,4.4,18.2,239.0,479.65,396.18
2018,7,25,18,0,498.0,63.0,4.3,17.5,190.0,416.35,344.43
2018,7,25,18,15,435.0,53.5,4.2,17.1,146.5,346.65,285.18
2018,7,25,18,30,372.0,44.0,4.1,16.7,103.0,281.78,228.02
2018,7,25,18,45,283.0,34.0,4.0,16.25,69.5,208.85,161.49
2018,7,25,19,0,194.0,24.0,3.9,15.8,36.0,135.64,58.3
2018,7,25,19,15,103.5,13.0,3.8,15.6,19.0,54.13,0.0
2018,7,25,19,30,13.0,2.0,3.7,15.4,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.6,15.2,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,26,5,15,99.0,11.5,2.6,13.25,17.5,10.96,0.0
2018,7,26,5,30,198.0,23.0,2.6,13.6,35.0,19.08,1.77
2018,7,26,5,45,308.5,33.5,2.6,13.95,72.0,26.76,16.94
2018,7,26,6,0,419.0,44.0,2.6,14.3,109.0,34.02,24.21
2018,7,26,6,15,321.5,47.5,2.55,14.8,108.0,34.42,24.95
2018,7,26,6,30,224.0,51.0,2.5,15.3,107.0,36.54,26.98
2018,7,26,6,45,114.0,74.5,2.4,15.85,103.0,62.63,50.09
2018,7,26,7,0,4.0,98.0,2.3,16.4,99.0,87.98,72.15
2018,7,26,7,15,19.5,131.0,2.25,17.05,139.0,114.79,95.0
2018,7,26,7,30,35.0,164.0,2.2,17.7,179.0,134.92,105.95
2018,7,26,7,45,45.0,187.0,2.15,18.3,209.0,156.99,122.11
2018,7,26,8,0,55.0,210.0,2.1,18.9,239.0,180.4,139.39
2018,7,26,8,15,81.5,237.0,2.1,19.45,285.0,210.94,161.74
2018,7,26,8,30,108.0,264.0,2.1,20.0,331.0,236.99,180.7
2018,7,26,8,45,169.0,281.5,2.1,20.6,394.5,276.71,209.5
2018,7,26,9,0,230.0,299.0,2.1,21.2,458.0,322.79,243.55
2018,7,26,9,15,494.5,226.0,2.15,21.7,595.0,369.34,276.31
2018,7,26,9,30,759.0,153.0,2.2,22.2,732.0,455.04,340.75
2018,7,26,9,45,806.0,139.5,2.25,22.7,779.5,505.11,380.19
2018,7,26,10,0,853.0,126.0,2.3,23.2,827.0,562.18,424.04
2018,7,26,10,15,860.5,127.5,2.4,23.5,856.0,608.04,459.2
2018,7,26,10,30,868.0,129.0,2.5,23.8,885.0,653.17,493.05
2018,7,26,10,45,874.0,130.0,2.65,24.15,907.5,695.98,524.65
2018,7,26,11,0,880.0,131.0,2.8,24.5,930.0,737.57,554.79
2018,7,26,11,15,885.0,131.0,2.9,24.55,946.0,776.18,581.63
2018,7,26,11,30,890.0,131.0,3.0,24.6,962.0,813.14,606.79
2018,7,26,11,45,893.5,130.5,3.15,24.7,970.5,846.66,629.69
2018,7,26,12,0,897.0,130.0,3.3,24.8,979.0,878.13,651.2
2018,7,26,12,15,895.0,131.5,3.4,24.7,978.5,904.49,669.5
2018,7,26,12,30,893.0,133.0,3.5,24.6,978.0,928.31,686.19
2018,7,26,12,45,881.5,139.0,3.6,24.5,967.5,945.07,698.25
2018,7,26,13,0,870.0,145.0,3.7,24.4,957.0,958.86,708.49
2018,7,26,13,15,720.0,229.5,3.8,24.2,894.5,929.52,690.24
2018,7,26,13,30,570.0,314.0,3.9,24.0,832.0,881.79,656.17
2018,7,26,13,45,554.0,317.5,3.95,23.75,811.0,879.81,656.28
2018,7,26,14,0,538.0,321.0,4.0,23.5,790.0,875.57,654.57
2018,7,26,14,15,560.5,296.0,4.05,23.15,770.5,877.12,658.67
2018,7,26,14,30,583.0,271.0,4.1,22.8,751.0,875.82,660.89
2018,7,26,14,45,587.5,253.5,4.15,22.45,719.5,862.18,654.17
2018,7,26,15,0,592.0,236.0,4.2,22.1,688.0,850.16,648.55
2018,7,26,15,15,675.5,186.0,4.2,22.1,676.0,872.3,666.71
2018,7,26,15,30,759.0,136.0,4.2,22.1,664.0,881.57,674.58
2018,7,26,15,45,784.5,117.0,4.2,21.3,631.5,871.87,671.48
2018,7,26,16,0,810.0,98.0,4.2,20.5,599.0,857.78,665.47
2018,7,26,16,15,796.0,93.5,4.2,20.05,552.5,822.29,643.23
2018,7,26,16,30,782.0,89.0,4.2,19.6,506.0,785.02,619.5
2018,7,26,16,45,760.5,84.0,4.15,19.1,456.5,739.44,589.14
2018,7,26,17,0,739.0,79.0,4.1,18.6,407.0,692.99,557.51
2018,7,26,17,15,706.5,74.0,4.05,18.1,356.0,637.7,518.29
2018,7,26,17,30,674.0,69.0,4.0,17.6,305.0,586.61,481.16
2018,7,26,17,45,629.0,63.5,4.0,17.05,255.5,524.0,432.75
2018,7,26,18,0,584.0,58.0,4.0,16.5,206.0,463.66,383.58
2018,7,26,18,15,515.5,50.5,3.9,16.1,159.5,389.62,320.76
2018,7,26,18,30,447.0,43.0,3.8,15.7,113.0,320.72,259.86
2018,7,26,18,45,335.5,33.0,3.75,15.25,75.0,233.38,180.51
2018,7,26,19,0,224.0,23.0,3.7,14.8,37.0,146.59,54.39
2018,7,26,19,15,113.5,11.5,3.7,14.6,18.5,56.57,0.0
2018,7,26,19,30,3.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,19,45,1.5,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,27,5,15,70.0,10.5,3.65,12.15,14.5,10.01,0.0
2018,7,27,5,30,140.0,21.0,3.7,12.5,29.0,16.59,0.0
2018,7,27,5,45,211.5,32.5,3.7,12.9,58.0,25.2,15.59
2018,7,27,6,0,283.0,44.0,3.7,13.3,87.0,33.45,23.78
2018,7,27,6,15,211.5,45.5,3.7,13.75,84.5,33.47,24.19
2018,7,27,6,30,140.0,47.0,3.7,14.2,82.0,37.79,28.21
2018,7,27,6,45,71.5,66.5,3.65,14.65,84.5,56.44,44.83
2018,7,27,7,0,3.0,86.0,3.6,15.1,87.0,78.3,64.03
2018,7,27,7,15,9.0,116.5,3.55,15.6,120.5,103.64,85.93
2018,7,27,7,30,15.0,147.0,3.5,16.1,154.0,129.0,102.28
2018,7,27,7,45,19.0,167.5,3.45,16.55,177.0,148.14,116.95
2018,7,27,8,0,23.0,188.0,3.4,17.0,200.0,167.85,132.03
2018,7,27,8,15,48.0,221.5,3.4,17.45,250.0,193.62,151.03
2018,7,27,8,30,73.0,255.0,3.4,17.9,300.0,229.69,178.31
2018,7,27,8,45,94.5,282.0,3.4,18.35,344.5,263.08,203.6
2018,7,27,9,0,116.0,309.0,3.4,18.8,389.0,291.65,225.17
2018,7,27,9,15,197.5,315.0,3.4,19.2,461.0,337.51,259.46
2018,7,27,9,30,279.0,321.0,3.4,19.6,533.0,384.05,294.79
2018,7,27,9,45,506.5,252.5,3.45,20.0,659.5,450.8,346.13
2018,7,27,10,0,734.0,184.0,3.5,20.4,786.0,539.9,415.02
2018,7,27,10,15,802.5,159.0,3.55,20.7,838.5,597.52,459.65
2018,7,27,10,30,871.0,134.0,3.6,21.0,891.0,657.94,505.82
2018,7,27,10,45,877.0,134.5,3.65,21.3,913.5,700.55,537.62
2018,7,27,11,0,883.0,135.0,3.7,21.6,936.0,741.93,567.94
2018,7,27,11,15,888.0,135.5,3.75,21.75,952.0,781.17,595.51
2018,7,27,11,30,893.0,136.0,3.8,21.9,968.0,818.77,621.14
2018,7,27,11,45,896.5,135.5,3.85,22.05,976.5,852.5,643.93
2018,7,27,12,0,900.0,135.0,3.9,22.2,985.0,884.16,665.24
2018,7,27,12,15,906.0,131.0,3.95,22.25,987.0,912.59,684.55
2018,7,27,12,30,912.0,127.0,4.0,22.3,989.0,938.68,702.29
2018,7,27,12,45,919.5,121.5,4.1,22.35,984.5,962.19,718.6
2018,7,27,13,0,927.0,116.0,4.2,22.4,980.0,983.01,733.18
2018,7,27,13,15,924.5,114.5,4.25,22.35,965.0,995.48,742.27
2018,7,27,13,30,922.0,113.0,4.3,22.3,950.0,1004.84,749.44
2018,7,27,13,45,918.0,112.0,4.35,22.25,928.0,1010.12,754.01
2018,7,27,14,0,914.0,111.0,4.4,22.2,906.0,1012.21,756.62
2018,7,27,14,15,909.0,108.5,4.35,22.0,877.5,1008.57,755.38
2018,7,27,14,30,904.0,106.0,4.3,21.8,849.0,1001.74,752.16
2018,7,27,14,45,896.0,104.5,4.3,21.6,814.5,989.99,746.04
2018,7,27,15,0,888.0,103.0,4.3,21.4,780.0,975.27,738.02
2018,7,27,15,15,877.0,100.0,4.3,21.4,739.0,953.14,724.44
2018,7,27,15,30,866.0,97.0,4.3,21.4,698.0,928.33,709.07
2018,7,27,15,45,852.5,95.0,4.25,20.85,654.0,899.89,692.38
2018,7,27,16,0,839.0,93.0,4.2,20.3,610.0,876.89,679.45
2018,7,27,16,15,820.5,89.5,4.2,19.95,561.5,837.94,654.7
2018,7,27,16,30,802.0,86.0,4.2,19.6,513.0,797.38,628.51
2018,7,27,16,45,776.0,83.0,4.15,19.2,462.0,749.96,596.72
2018,7,27,17,0,750.0,80.0,4.1,18.8,411.0,701.89,563.8
2018,7,27,17,15,711.5,76.5,4.15,18.15,359.0,643.51,522.93
2018,7,27,17,30,673.0,73.0,4.2,17.5,307.0,590.23,484.64
2018,7,27,17,45,617.5,67.5,4.2,16.9,255.0,520.6,430.37
2018,7,27,18,0,562.0,62.0,4.2,16.3,203.0,454.02,376.1
2018,7,27,18,15,393.0,55.5,4.2,15.7,143.5,323.17,266.84
2018,7,27,18,30,224.0,49.0,4.2,15.1,84.0,204.69,165.47
2018,7,27,18,45,184.0,35.5,4.2,14.55,57.5,160.09,122.65
2018,7,27,19,0,144.0,22.0,4.2,14.0,31.0,108.55,30.54
2018,7,27,19,15,72.0,11.0,4.2,13.7,15.5,39.3,0.0
2018,7,27,19,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,28,5,15,26.5,8.0,2.25,11.35,9.5,7.63,0.0
2018,7,28,5,30,53.0,16.0,2.3,11.7,19.0,13.51,0.0
2018,7,28,5,45,90.5,34.0,2.4,12.1,45.0,27.86,17.79
2018,7,28,6,0,128.0,52.0,2.5,12.5,71.0,41.73,31.12
2018,7,28,6,15,111.0,69.5,2.4,12.95,90.5,57.4,45.54
2018,7,28,6,30,94.0,87.0,2.3,13.4,110.0,70.79,57.7
2018,7,28,6,45,70.0,107.5,2.25,13.85,127.0,89.93,74.66
2018,7,28,7,0,46.0,128.0,2.2,14.3,144.0,105.57,88.19
2018,7,28,7,15,88.0,153.0,2.15,14.75,189.5,123.95,103.82
2018,7,28,7,30,130.0,178.0,2.1,15.2,235.0,138.02,108.24
2018,7,28,7,45,163.0,198.5,2.0,15.65,279.0,165.16,125.77
2018,7,28,8,0,196.0,219.0,1.9,16.1,323.0,195.96,147.28
2018,7,28,8,15,292.0,228.0,1.9,16.55,399.0,225.46,166.17
2018,7,28,8,30,388.0,237.0,1.9,17.0,475.0,272.76,200.64
2018,7,28,8,45,440.0,244.5,1.9,17.45,533.5,309.46,229.44
2018,7,28,9,0,492.0,252.0,1.9,17.9,592.0,358.45,268.2
2018,7,28,9,15,535.0,253.5,1.95,18.35,643.0,404.45,304.9
2018,7,28,9,30,578.0,255.0,2.0,18.8,694.0,454.4,344.24
2018,7,28,9,45,600.5,257.5,2.05,19.3,732.0,499.02,379.09
2018,7,28,10,0,623.0,260.0,2.1,19.8,770.0,543.75,413.33
2018,7,28,10,15,635.0,263.5,2.2,20.25,799.5,585.78,445.11
2018,7,28,10,30,647.0,267.0,2.3,20.7,829.0,628.12,476.46
2018,7,28,10,45,657.0,269.0,2.4,21.15,852.0,668.01,505.45
2018,7,28,11,0,667.0,271.0,2.5,21.6,875.0,707.66,533.74
2018,7,28,11,15,673.5,272.0,2.55,21.9,890.5,743.45,558.9
2018,7,28,11,30,680.0,273.0,2.6,22.2,906.0,778.37,583.09
2018,7,28,11,45,684.5,273.0,2.7,22.55,914.5,809.74,604.72
2018,7,28,12,0,689.0,273.0,2.8,22.9,923.0,839.75,625.22
2018,7,28,12,15,712.0,258.5,2.9,23.05,930.5,870.8,647.36
2018,7,28,12,30,735.0,244.0,3.0,23.2,938.0,900.53,668.36
2018,7,28,12,45,763.0,224.0,3.1,23.4,939.5,927.78,686.68
2018,7,28,13,0,791.0,204.0,3.2,23.6,941.0,948.24,700.53
2018,7,28,13,15,792.0,199.5,3.3,23.5,927.5,960.9,710.14
2018,7,28,13,30,793.0,195.0,3.4,23.4,914.0,970.77,718.09
2018,7,28,13,45,781.5,195.0,3.5,23.35,889.0,970.18,719.09
2018,7,28,14,0,770.0,195.0,3.6,23.3,864.0,972.65,722.32
2018,7,28,14,15,778.5,184.0,3.65,23.1,841.0,968.5,721.31
2018,7,28,14,30,787.0,173.0,3.7,22.9,818.0,967.27,722.44
2018,7,28,14,45,783.5,166.5,3.75,22.65,785.5,955.99,717.02
2018,7,28,15,0,780.0,160.0,3.8,22.4,753.0,941.81,709.79
2018,7,28,15,15,765.5,156.5,3.8,22.4,713.0,923.3,698.7
2018,7,28,15,30,751.0,153.0,3.8,22.4,673.0,896.92,682.24
2018,7,28,15,45,738.5,146.0,3.85,21.75,629.0,866.16,664.65
2018,7,28,16,0,726.0,139.0,3.9,21.1,585.0,833.28,645.35
2018,7,28,16,15,691.5,134.5,3.85,20.65,531.5,782.25,611.73
2018,7,28,16,30,657.0,130.0,3.8,20.2,478.0,730.68,577.21
2018,7,28,16,45,639.5,121.0,3.8,19.75,432.0,687.56,548.44
2018,7,28,17,0,622.0,112.0,3.8,19.3,386.0,643.54,518.27
2018,7,28,17,15,585.5,103.5,3.75,18.7,335.5,585.24,475.91
2018,7,28,17,30,549.0,95.0,3.7,18.1,285.0,527.89,432.59
2018,7,28,17,45,500.5,86.0,3.7,17.5,237.0,463.21,381.82
2018,7,28,18,0,452.0,77.0,3.7,16.9,189.0,398.61,329.19
2018,7,28,18,15,379.5,64.5,3.65,16.35,144.0,323.02,265.32
2018,7,28,18,30,307.0,52.0,3.6,15.8,99.0,253.56,204.54
2018,7,28,18,45,213.5,36.5,3.55,15.2,63.5,176.3,134.14
2018,7,28,19,0,120.0,21.0,3.5,14.6,28.0,95.55,16.57
2018,7,28,19,15,60.0,10.5,3.5,14.3,14.0,33.93,0.0
2018,7,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,29,5,15,13.5,9.0,2.65,12.1,9.5,8.58,0.0
2018,7,29,5,30,27.0,18.0,2.7,12.3,19.0,15.82,0.0
2018,7,29,5,45,88.0,35.5,2.7,12.5,47.0,28.98,18.54
2018,7,29,6,0,149.0,53.0,2.7,12.7,75.0,42.48,31.71
2018,7,29,6,15,153.0,68.0,2.7,13.05,98.0,53.67,42.19
2018,7,29,6,30,157.0,83.0,2.7,13.4,121.0,64.45,52.06
2018,7,29,6,45,105.5,105.5,2.7,13.75,133.5,84.51,69.91
2018,7,29,7,0,54.0,128.0,2.7,14.1,146.0,105.5,88.24
2018,7,29,7,15,81.5,152.5,2.7,14.55,185.5,123.52,103.59
2018,7,29,7,30,109.0,177.0,2.7,15.0,225.0,136.44,107.6
2018,7,29,7,45,145.5,198.0,2.65,15.45,270.0,163.01,125.0
2018,7,29,8,0,182.0,219.0,2.6,15.9,315.0,193.62,146.4
2018,7,29,8,15,204.5,239.5,2.6,16.35,357.0,225.5,170.34
2018,7,29,8,30,227.0,260.0,2.6,16.8,399.0,259.94,196.98
2018,7,29,8,45,315.5,261.0,2.6,17.25,469.5,293.12,221.1
2018,7,29,9,0,404.0,262.0,2.6,17.7,540.0,336.22,254.09
2018,7,29,9,15,556.5,224.0,2.6,17.95,631.5,388.41,294.26
2018,7,29,9,30,709.0,186.0,2.6,18.2,723.0,452.07,344.26
2018,7,29,9,45,730.0,184.5,2.65,18.45,760.0,498.23,381.81
2018,7,29,10,0,751.0,183.0,2.7,18.7,797.0,545.59,419.52
2018,7,29,10,15,764.0,183.5,2.75,18.75,827.0,591.02,455.27
2018,7,29,10,30,777.0,184.0,2.8,18.8,857.0,638.73,491.87
2018,7,29,10,45,788.5,182.5,2.85,18.85,880.5,680.59,523.63
2018,7,29,11,0,800.0,181.0,2.9,18.9,904.0,721.92,554.47
2018,7,29,11,15,809.0,180.0,2.95,18.9,921.5,761.1,583.36
2018,7,29,11,30,818.0,179.0,3.0,18.9,939.0,799.15,610.7
2018,7,29,11,45,826.5,175.0,3.1,18.9,948.5,832.75,634.19
2018,7,29,12,0,835.0,171.0,3.2,18.9,958.0,864.7,656.54
2018,7,29,12,15,784.0,201.0,3.25,18.85,940.0,875.19,663.9
2018,7,29,12,30,733.0,231.0,3.3,18.8,922.0,885.55,671.45
2018,7,29,12,45,763.0,212.0,3.35,18.75,926.0,915.2,692.35
2018,7,29,13,0,793.0,193.0,3.4,18.7,930.0,938.69,708.9
2018,7,29,13,15,662.5,263.5,3.45,18.6,872.5,906.63,686.91
2018,7,29,13,30,532.0,334.0,3.5,18.5,815.0,863.79,654.6
2018,7,29,13,45,465.5,350.5,3.55,18.4,764.0,826.1,628.09
2018,7,29,14,0,399.0,367.0,3.6,18.3,713.0,776.14,592.74
2018,7,29,14,15,294.0,377.0,3.65,18.15,627.5,690.08,530.09
2018,7,29,14,30,189.0,387.0,3.7,18.0,542.0,590.4,456.21
2018,7,29,14,45,146.5,368.0,3.75,17.8,485.0,531.96,413.55
2018,7,29,15,0,104.0,349.0,3.8,17.6,428.0,459.48,359.39
2018,7,29,15,15,97.5,327.0,3.8,17.6,398.0,431.32,339.0
2018,7,29,15,30,91.0,305.0,3.8,17.6,368.0,402.74,317.93
2018,7,29,15,45,87.5,277.0,3.9,17.3,334.0,369.66,293.8
2018,7,29,16,0,84.0,249.0,4.0,17.0,300.0,336.05,268.9
2018,7,29,16,15,101.0,234.5,4.05,16.75,291.0,335.62,270.41
2018,7,29,16,30,118.0,220.0,4.1,16.5,282.0,347.31,281.29
2018,7,29,16,45,301.0,167.5,4.1,16.2,304.5,445.88,366.17
2018,7,29,17,0,484.0,115.0,4.1,15.9,327.0,531.95,439.2
2018,7,29,17,15,513.0,102.0,4.1,15.5,301.0,528.7,437.98
2018,7,29,17,30,542.0,89.0,4.1,15.1,275.0,515.27,428.67
2018,7,29,17,45,500.5,77.5,4.05,14.75,227.0,452.86,378.27
2018,7,29,18,0,459.0,66.0,4.0,14.4,179.0,392.64,328.0
2018,7,29,18,15,393.5,57.0,3.9,14.1,138.0,323.84,268.46
2018,7,29,18,30,328.0,48.0,3.8,13.8,97.0,258.87,210.35
2018,7,29,18,45,222.0,34.5,3.7,13.5,62.0,177.41,135.0
2018,7,29,19,0,116.0,21.0,3.6,13.2,27.0,93.1,4.35
2018,7,29,19,15,58.0,10.5,3.55,13.05,13.5,33.03,0.0
2018,7,29,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,30,5,15,32.0,9.0,2.95,11.5,10.5,8.58,0.0
2018,7,30,5,30,64.0,18.0,3.0,11.8,21.0,15.08,0.0
2018,7,30,5,45,125.5,36.5,3.0,12.05,51.5,29.75,19.03
2018,7,30,6,0,187.0,55.0,3.0,12.3,82.0,43.99,33.03
2018,7,30,6,15,154.5,67.5,3.0,12.8,96.0,53.3,41.88
2018,7,30,6,30,122.0,80.0,3.0,13.3,110.0,65.88,53.35
2018,7,30,6,45,79.0,102.0,2.95,13.8,123.0,82.03,67.7
2018,7,30,7,0,36.0,124.0,2.9,14.3,136.0,102.72,85.75
2018,7,30,7,15,52.5,146.5,2.8,14.85,167.5,119.5,99.99
2018,7,30,7,30,69.0,169.0,2.7,15.4,199.0,137.64,109.09
2018,7,30,7,45,76.0,190.5,2.65,15.9,227.5,160.31,125.14
2018,7,30,8,0,83.0,212.0,2.6,16.4,256.0,183.97,142.66
2018,7,30,8,15,147.0,239.0,2.55,16.95,325.5,214.63,163.7
2018,7,30,8,30,211.0,266.0,2.5,17.5,395.0,259.93,196.95
2018,7,30,8,45,374.5,247.0,2.5,18.05,496.5,298.28,222.6
2018,7,30,9,0,538.0,228.0,2.5,18.6,598.0,352.87,263.04
2018,7,30,9,15,572.0,229.0,2.55,19.05,643.0,397.1,299.09
2018,7,30,9,30,606.0,230.0,2.6,19.5,688.0,443.07,336.1
2018,7,30,9,45,602.5,242.0,2.65,19.95,715.5,483.96,368.78
2018,7,30,10,0,599.0,254.0,2.7,20.4,743.0,524.09,399.98
2018,7,30,10,15,655.0,238.0,2.75,20.75,790.0,573.66,438.02
2018,7,30,10,30,711.0,222.0,2.8,21.1,837.0,627.2,478.33
2018,7,30,10,45,721.0,223.0,2.85,21.45,860.5,668.61,508.7
2018,7,30,11,0,731.0,224.0,2.9,21.8,884.0,709.58,538.21
2018,7,30,11,15,738.5,224.0,2.95,22.0,900.0,747.2,565.16
2018,7,30,11,30,746.0,224.0,3.0,22.2,916.0,783.8,590.99
2018,7,30,11,45,752.5,222.0,3.1,22.45,925.0,816.55,614.05
2018,7,30,12,0,759.0,220.0,3.2,22.7,934.0,847.78,635.66
2018,7,30,12,15,742.0,231.0,3.2,22.8,929.0,869.31,649.8
2018,7,30,12,30,725.0,242.0,3.2,22.9,924.0,888.11,662.18
2018,7,30,12,45,777.5,206.5,3.25,23.05,933.0,917.94,682.24
2018,7,30,13,0,830.0,171.0,3.3,23.2,942.0,950.68,704.12
2018,7,30,13,15,813.0,178.0,3.35,23.15,923.0,957.91,709.55
2018,7,30,13,30,796.0,185.0,3.4,23.1,904.0,962.05,713.25
2018,7,30,13,45,807.5,173.0,3.4,23.0,887.0,971.46,720.41
2018,7,30,14,0,819.0,161.0,3.4,22.9,870.0,977.77,725.6
2018,7,30,14,15,810.5,159.0,3.45,22.7,841.0,972.03,723.53
2018,7,30,14,30,802.0,157.0,3.5,22.5,812.0,963.33,719.69
2018,7,30,14,45,788.0,155.5,3.5,22.3,776.0,946.99,710.47
2018,7,30,15,0,774.0,154.0,3.5,22.1,740.0,927.95,699.52
2018,7,30,15,15,763.0,149.5,3.5,22.1,701.0,911.23,689.68
2018,7,30,15,30,752.0,145.0,3.5,22.1,662.0,886.93,674.66
2018,7,30,15,45,728.5,142.5,3.55,21.45,616.0,851.25,653.62
2018,7,30,16,0,705.0,140.0,3.6,20.8,570.0,813.97,631.17
2018,7,30,16,15,668.5,138.5,3.6,20.3,519.5,765.19,599.43
2018,7,30,16,30,632.0,137.0,3.6,19.8,469.0,715.96,566.77
2018,7,30,16,45,589.5,132.5,3.6,19.35,417.5,658.33,526.88
2018,7,30,17,0,547.0,128.0,3.6,18.9,366.0,596.4,482.0
2018,7,30,17,15,498.0,119.5,3.6,18.2,315.0,532.37,434.46
2018,7,30,17,30,449.0,111.0,3.6,17.5,264.0,470.67,387.13
2018,7,30,17,45,387.0,99.0,3.6,16.8,215.0,398.75,329.85
2018,7,30,18,0,325.0,87.0,3.6,16.1,166.0,331.13,274.05
2018,7,30,18,15,261.5,69.5,3.6,15.55,123.5,260.37,213.84
2018,7,30,18,30,198.0,52.0,3.6,15.0,81.0,194.77,156.42
2018,7,30,18,45,130.5,33.5,3.55,14.4,49.5,120.26,89.11
2018,7,30,19,0,63.0,15.0,3.5,13.8,18.0,51.94,0.0
2018,7,30,19,15,31.5,7.5,3.5,13.55,9.0,19.6,0.0
2018,7,30,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,7,31,5,15,29.0,7.5,2.45,11.0,9.0,7.15,0.0
2018,7,31,5,30,58.0,15.0,2.5,11.4,18.0,12.68,0.0
2018,7,31,5,45,115.0,33.5,2.55,11.8,47.5,27.45,16.97
2018,7,31,6,0,172.0,52.0,2.6,12.2,77.0,41.74,31.04
2018,7,31,6,15,163.0,68.5,2.55,12.65,99.5,54.04,42.53
2018,7,31,6,30,154.0,85.0,2.5,13.1,122.0,65.87,53.37
2018,7,31,6,45,104.0,106.5,2.45,13.6,134.0,85.07,70.44
2018,7,31,7,0,54.0,128.0,2.4,14.1,146.0,105.31,88.07
2018,7,31,7,15,76.0,152.0,2.35,14.6,182.0,122.99,103.1
2018,7,31,7,30,98.0,176.0,2.3,15.1,218.0,142.09,112.69
2018,7,31,7,45,111.5,199.5,2.25,15.6,253.0,160.6,124.26
2018,7,31,8,0,125.0,223.0,2.2,16.1,288.0,188.32,144.42
2018,7,31,8,15,142.0,245.0,2.2,16.7,326.0,217.37,166.09
2018,7,31,8,30,159.0,267.0,2.2,17.3,364.0,248.46,189.76
2018,7,31,8,45,227.0,277.0,2.2,17.85,426.5,286.94,217.9
2018,7,31,9,0,295.0,287.0,2.2,18.4,489.0,324.5,246.04
2018,7,31,9,15,468.5,252.0,2.25,18.9,595.0,375.11,283.5
2018,7,31,9,30,642.0,217.0,2.3,19.4,701.0,446.5,337.99
2018,7,31,9,45,689.0,204.5,2.3,19.95,746.0,492.76,374.42
2018,7,31,10,0,736.0,192.0,2.3,20.5,791.0,542.75,413.06
2018,7,31,10,15,748.5,192.5,2.35,20.85,820.5,587.36,447.25
2018,7,31,10,30,761.0,193.0,2.4,21.2,850.0,632.0,480.66
2018,7,31,10,45,772.0,192.0,2.5,21.6,873.5,675.75,512.82
2018,7,31,11,0,783.0,191.0,2.6,22.0,897.0,716.64,542.39
2018,7,31,11,15,790.0,190.5,2.65,22.25,912.5,754.31,569.21
2018,7,31,11,30,797.0,190.0,2.7,22.5,928.0,790.76,594.77
2018,7,31,11,45,803.0,188.0,2.8,22.7,937.0,823.67,617.16
2018,7,31,12,0,809.0,186.0,2.9,22.9,946.0,854.9,638.17
2018,7,31,12,15,813.5,182.5,2.95,22.95,947.0,881.59,656.13
2018,7,31,12,30,818.0,179.0,3.0,23.0,948.0,906.11,672.67
2018,7,31,12,45,822.0,174.5,3.1,23.05,942.0,926.86,687.1
2018,7,31,13,0,826.0,170.0,3.2,23.1,936.0,945.06,699.93
2018,7,31,13,15,825.5,167.0,3.25,23.0,922.0,957.82,709.3
2018,7,31,13,30,825.0,164.0,3.3,22.9,908.0,967.7,716.93
2018,7,31,13,45,823.5,159.5,3.4,22.8,886.5,972.12,721.42
2018,7,31,14,0,822.0,155.0,3.5,22.7,865.0,973.5,724.06
2018,7,31,14,15,817.5,151.0,3.5,22.5,837.5,969.45,722.81
2018,7,31,14,30,813.0,147.0,3.5,22.3,810.0,962.39,719.71
2018,7,31,14,45,808.0,141.5,3.55,22.05,776.5,950.25,713.78
2018,7,31,15,0,803.0,136.0,3.6,21.8,743.0,935.19,705.96
2018,7,31,15,15,789.5,133.5,3.6,21.8,703.0,912.6,692.06
2018,7,31,15,30,776.0,131.0,3.6,21.8,663.0,887.56,676.53
2018,7,31,15,45,764.0,124.5,3.65,21.1,619.5,857.14,659.26
2018,7,31,16,0,752.0,118.0,3.7,20.4,576.0,824.52,640.21
2018,7,31,16,15,737.0,111.0,3.7,19.9,529.0,791.05,619.53
2018,7,31,16,30,722.0,104.0,3.7,19.4,482.0,751.62,594.18
2018,7,31,16,45,697.0,98.5,3.7,18.85,433.0,704.57,562.8
2018,7,31,17,0,672.0,93.0,3.7,18.3,384.0,657.03,530.3
2018,7,31,17,15,637.0,86.0,3.7,17.65,333.5,600.02,489.75
2018,7,31,17,30,602.0,79.0,3.7,17.0,283.0,543.86,447.83
2018,7,31,17,45,552.5,71.5,3.7,16.4,234.0,478.65,396.31
2018,7,31,18,0,503.0,64.0,3.7,15.8,185.0,416.12,344.83
2018,7,31,18,15,427.0,54.0,3.65,15.25,139.5,338.44,278.67
2018,7,31,18,30,351.0,44.0,3.6,14.7,94.0,266.72,215.25
2018,7,31,18,45,247.0,31.5,3.55,14.2,60.0,185.75,138.56
2018,7,31,19,0,143.0,19.0,3.5,13.7,26.0,100.39,0.0
2018,7,31,19,15,71.5,9.5,3.5,13.5,13.0,37.19,0.0
2018,7,31,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
