Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,0,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,1,5,15,42.0,8.0,2.8,11.1,10.0,7.63,0.0
2018,8,1,5,30,84.0,16.0,2.8,11.5,20.0,12.62,0.0
2018,8,1,5,45,156.0,29.0,2.8,11.9,47.0,22.55,12.74
2018,8,1,6,0,228.0,42.0,2.8,12.3,74.0,32.06,22.51
2018,8,1,6,15,209.0,51.0,2.7,12.8,89.5,37.92,28.19
2018,8,1,6,30,190.0,60.0,2.6,13.3,105.0,47.78,37.22
2018,8,1,6,45,97.0,81.5,2.55,13.8,104.5,67.62,54.93
2018,8,1,7,0,4.0,103.0,2.5,14.3,104.0,91.53,75.92
2018,8,1,7,15,15.5,129.0,2.45,14.85,135.5,112.85,94.21
2018,8,1,7,30,27.0,155.0,2.4,15.4,167.0,127.29,101.11
2018,8,1,7,45,28.0,172.0,2.35,15.9,185.5,144.07,113.57
2018,8,1,8,0,29.0,189.0,2.3,16.4,204.0,161.03,126.42
2018,8,1,8,15,37.5,214.5,2.3,17.0,236.0,185.6,145.08
2018,8,1,8,30,46.0,240.0,2.3,17.6,268.0,211.4,164.62
2018,8,1,8,45,59.5,265.5,2.35,18.15,304.5,239.78,186.01
2018,8,1,9,0,73.0,291.0,2.4,18.7,341.0,269.89,208.67
2018,8,1,9,15,145.0,307.5,2.45,19.2,414.0,309.79,238.03
2018,8,1,9,30,217.0,324.0,2.5,19.7,487.0,364.23,278.89
2018,8,1,9,45,470.5,251.5,2.6,20.2,627.0,428.4,327.56
2018,8,1,10,0,724.0,179.0,2.7,20.7,767.0,524.43,401.06
2018,8,1,10,15,766.0,168.0,2.8,21.0,810.0,578.24,442.45
2018,8,1,10,30,808.0,157.0,2.9,21.3,853.0,630.85,482.56
2018,8,1,10,45,856.5,136.5,3.0,21.65,891.5,682.56,521.46
2018,8,1,11,0,905.0,116.0,3.1,22.0,930.0,734.75,560.11
2018,8,1,11,15,909.5,115.5,3.2,22.1,945.5,773.58,587.17
2018,8,1,11,30,914.0,115.0,3.3,22.2,961.0,810.64,612.63
2018,8,1,11,45,917.5,114.5,3.4,22.35,969.5,844.97,635.99
2018,8,1,12,0,921.0,114.0,3.5,22.5,978.0,877.15,657.82
2018,8,1,12,15,920.5,115.0,3.6,22.55,978.5,905.0,676.93
2018,8,1,12,30,920.0,116.0,3.7,22.6,979.0,930.25,694.34
2018,8,1,12,45,917.5,116.0,3.75,22.6,971.0,950.01,707.96
2018,8,1,13,0,915.0,116.0,3.8,22.6,963.0,966.86,719.73
2018,8,1,13,15,913.5,114.5,3.85,22.55,948.5,980.16,729.39
2018,8,1,13,30,912.0,113.0,3.9,22.5,934.0,990.38,737.13
2018,8,1,13,45,909.5,110.5,3.95,22.45,912.0,995.49,741.59
2018,8,1,14,0,907.0,108.0,4.0,22.4,890.0,997.39,744.09
2018,8,1,14,15,900.5,106.5,4.0,22.25,861.0,993.3,742.69
2018,8,1,14,30,894.0,105.0,4.0,22.1,832.0,986.06,739.36
2018,8,1,14,45,886.0,102.5,4.05,21.9,797.0,973.21,732.8
2018,8,1,15,0,878.0,100.0,4.1,21.7,762.0,957.38,724.31
2018,8,1,15,15,866.5,98.0,4.1,21.7,721.5,935.95,711.21
2018,8,1,15,30,855.0,96.0,4.1,21.7,681.0,911.9,696.36
2018,8,1,15,45,839.0,94.0,4.1,21.1,636.0,881.31,678.5
2018,8,1,16,0,823.0,92.0,4.1,20.5,591.0,856.24,664.41
2018,8,1,16,15,800.0,90.0,4.15,20.05,542.0,815.55,638.74
2018,8,1,16,30,777.0,88.0,4.2,19.6,493.0,773.54,611.72
2018,8,1,16,45,747.0,84.5,4.2,19.15,441.5,723.01,577.61
2018,8,1,17,0,717.0,81.0,4.2,18.7,390.0,672.14,542.46
2018,8,1,17,15,674.0,77.5,4.2,18.0,338.0,615.68,502.47
2018,8,1,17,30,631.0,74.0,4.2,17.3,286.0,557.02,459.01
2018,8,1,17,45,570.5,68.5,4.2,16.65,235.5,485.96,402.71
2018,8,1,18,0,510.0,63.0,4.2,16.0,185.0,418.38,346.93
2018,8,1,18,15,426.5,54.0,4.15,15.4,139.0,337.33,277.77
2018,8,1,18,30,343.0,45.0,4.1,14.8,93.0,262.66,211.7
2018,8,1,18,45,229.5,31.5,4.05,14.2,58.0,176.51,129.97
2018,8,1,19,0,116.0,18.0,4.0,13.6,23.0,86.25,0.0
2018,8,1,19,15,58.0,9.0,4.0,13.35,11.5,31.3,0.0
2018,8,1,19,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,2,5,15,45.5,8.5,2.95,10.6,10.5,8.1,0.0
2018,8,2,5,30,91.0,17.0,3.0,11.0,21.0,13.48,0.0
2018,8,2,5,45,171.5,31.5,3.1,11.35,51.0,24.64,14.25
2018,8,2,6,0,252.0,46.0,3.2,11.7,81.0,35.34,25.4
2018,8,2,6,15,217.0,53.5,3.15,12.15,92.5,39.93,30.03
2018,8,2,6,30,182.0,61.0,3.1,12.6,104.0,48.52,37.97
2018,8,2,6,45,94.0,82.0,3.1,13.0,104.5,67.95,55.39
2018,8,2,7,0,6.0,103.0,3.1,13.4,105.0,91.47,76.15
2018,8,2,7,15,15.5,128.0,3.15,13.95,134.5,112.02,93.87
2018,8,2,7,30,25.0,153.0,3.2,14.5,164.0,125.7,105.28
2018,8,2,7,45,39.0,178.5,3.2,15.05,197.5,148.92,117.74
2018,8,2,8,0,53.0,204.0,3.2,15.6,231.0,173.99,136.53
2018,8,2,8,15,51.5,221.5,3.25,16.15,250.0,192.69,150.91
2018,8,2,8,30,50.0,239.0,3.3,16.7,269.0,211.31,165.32
2018,8,2,8,45,65.0,261.5,3.35,17.2,304.0,238.05,185.63
2018,8,2,9,0,80.0,284.0,3.4,17.7,339.0,266.6,207.37
2018,8,2,9,15,141.0,298.0,3.45,18.15,401.5,300.72,232.82
2018,8,2,9,30,202.0,312.0,3.5,18.6,464.0,348.13,269.0
2018,8,2,9,45,342.5,286.5,3.55,19.05,558.5,400.89,309.52
2018,8,2,10,0,483.0,261.0,3.6,19.5,653.0,468.01,361.52
2018,8,2,10,15,631.0,217.5,3.65,19.8,748.5,539.64,417.3
2018,8,2,10,30,779.0,174.0,3.7,20.1,844.0,626.61,483.88
2018,8,2,10,45,835.5,153.0,3.75,20.4,888.5,680.92,524.99
2018,8,2,11,0,892.0,132.0,3.8,20.7,933.0,738.28,567.77
2018,8,2,11,15,898.5,131.0,3.85,20.85,949.5,777.88,595.93
2018,8,2,11,30,905.0,130.0,3.9,21.0,966.0,815.87,621.98
2018,8,2,11,45,910.5,128.5,3.95,21.15,975.5,850.83,645.77
2018,8,2,12,0,916.0,127.0,4.0,21.3,985.0,883.77,668.07
2018,8,2,12,15,919.0,125.0,4.05,21.3,985.5,911.91,687.4
2018,8,2,12,30,922.0,123.0,4.1,21.3,986.0,937.55,705.08
2018,8,2,12,45,924.5,120.5,4.1,21.3,980.0,959.61,720.08
2018,8,2,13,0,927.0,118.0,4.1,21.3,974.0,978.84,733.25
2018,8,2,13,15,927.5,115.0,4.15,21.2,960.0,992.75,743.5
2018,8,2,13,30,928.0,112.0,4.2,21.1,946.0,1003.53,751.81
2018,8,2,13,45,927.0,109.0,4.25,21.05,924.5,1009.67,757.0
2018,8,2,14,0,926.0,106.0,4.3,21.0,903.0,1012.56,760.18
2018,8,2,14,15,920.5,104.5,4.25,20.75,874.0,1009.43,759.43
2018,8,2,14,30,915.0,103.0,4.2,20.5,845.0,1003.09,756.69
2018,8,2,14,45,908.0,100.5,4.2,20.3,810.0,991.06,750.38
2018,8,2,15,0,901.0,98.0,4.2,20.1,775.0,975.96,742.1
2018,8,2,15,15,889.5,96.0,4.2,20.1,734.0,954.22,728.77
2018,8,2,15,30,878.0,94.0,4.2,20.1,693.0,929.78,713.64
2018,8,2,15,45,862.0,92.0,4.2,19.4,647.0,898.74,695.73
2018,8,2,16,0,846.0,90.0,4.2,18.7,601.0,873.08,681.5
2018,8,2,16,15,821.5,88.5,4.25,18.3,551.0,831.14,654.75
2018,8,2,16,30,797.0,87.0,4.3,17.9,501.0,787.89,626.64
2018,8,2,16,45,764.5,85.0,4.3,17.45,448.5,736.55,591.9
2018,8,2,17,0,732.0,83.0,4.3,17.0,396.0,684.93,556.11
2018,8,2,17,15,685.5,80.0,4.3,16.45,343.0,626.27,514.01
2018,8,2,17,30,639.0,77.0,4.3,15.9,290.0,565.3,468.17
2018,8,2,17,45,560.0,72.5,4.25,15.35,235.5,482.87,402.0
2018,8,2,18,0,481.0,68.0,4.2,14.8,181.0,405.13,337.28
2018,8,2,18,15,351.5,56.0,4.1,14.3,128.0,292.91,241.98
2018,8,2,18,30,222.0,44.0,4.0,13.8,75.0,195.78,157.36
2018,8,2,18,45,164.5,30.5,3.9,13.3,48.5,143.65,103.79
2018,8,2,19,0,107.0,17.0,3.8,12.8,22.0,62.7,0.0
2018,8,2,19,15,53.5,8.5,3.75,12.6,11.0,28.96,0.0
2018,8,2,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,8,3,5,15,14.0,4.5,2.3,10.3,5.0,4.29,0.0
2018,8,3,5,30,28.0,9.0,2.4,10.7,10.0,8.58,0.0
2018,8,3,5,45,63.0,25.5,2.45,11.1,32.5,21.19,11.26
2018,8,3,6,0,98.0,42.0,2.5,11.5,55.0,34.13,24.33
2018,8,3,6,15,135.0,66.5,2.45,11.95,93.0,52.52,41.23
2018,8,3,6,30,172.0,91.0,2.4,12.4,131.0,70.14,57.27
2018,8,3,6,45,204.5,116.5,2.3,12.85,175.5,87.72,72.97
2018,8,3,7,0,237.0,142.0,2.2,13.3,220.0,104.55,87.67
2018,8,3,7,15,268.0,164.5,2.1,13.75,267.0,118.71,99.71
2018,8,3,7,30,299.0,187.0,2.0,14.2,314.0,134.05,112.52
2018,8,3,7,45,327.0,205.0,1.9,14.65,360.0,167.82,123.9
2018,8,3,8,0,355.0,223.0,1.8,15.1,406.0,204.72,148.39
2018,8,3,8,15,379.5,239.0,1.7,15.75,452.0,242.79,176.47
2018,8,3,8,30,404.0,255.0,1.6,16.4,498.0,283.55,208.08
2018,8,3,8,45,425.5,267.5,1.55,17.1,541.0,323.57,239.81
2018,8,3,9,0,447.0,280.0,1.5,17.8,584.0,359.54,268.48
2018,8,3,9,15,506.5,270.5,1.5,18.55,634.5,400.81,300.49
2018,8,3,9,30,566.0,261.0,1.5,19.3,685.0,447.54,336.47
2018,8,3,9,45,638.0,236.0,1.5,20.1,735.5,491.37,370.01
2018,8,3,10,0,710.0,211.0,1.5,20.9,786.0,541.42,407.68
2018,8,3,10,15,721.5,213.0,1.5,21.55,815.5,585.79,440.3
2018,8,3,10,30,733.0,215.0,1.5,22.2,845.0,630.19,472.01
2018,8,3,10,45,742.0,216.0,1.55,22.85,867.5,671.94,501.36
2018,8,3,11,0,751.0,217.0,1.6,23.5,890.0,713.11,529.61
2018,8,3,11,15,757.0,217.5,1.65,23.9,905.5,750.88,555.46
2018,8,3,11,30,763.0,218.0,1.7,24.3,921.0,787.45,580.05
2018,8,3,11,45,767.5,217.0,1.8,24.7,929.5,820.1,602.14
2018,8,3,12,0,772.0,216.0,1.9,25.1,938.0,851.06,622.6
2018,8,3,12,15,763.0,221.5,2.05,25.35,935.0,874.75,638.62
2018,8,3,12,30,754.0,227.0,2.2,25.6,932.0,895.92,653.06
2018,8,3,12,45,739.5,233.5,2.35,25.85,920.0,910.51,663.26
2018,8,3,13,0,725.0,240.0,2.5,26.1,908.0,922.27,671.72
2018,8,3,13,15,720.0,238.5,2.6,26.15,893.0,932.18,679.18
2018,8,3,13,30,715.0,237.0,2.7,26.2,878.0,939.36,684.99
2018,8,3,13,45,708.0,234.0,2.85,26.2,855.5,940.35,687.39
2018,8,3,14,0,701.0,231.0,3.0,26.2,833.0,938.53,688.08
2018,8,3,14,15,692.0,226.5,3.05,26.05,804.0,930.46,684.41
2018,8,3,14,30,683.0,222.0,3.1,25.9,775.0,919.67,679.06
2018,8,3,14,45,672.0,216.5,3.2,25.7,740.5,903.26,670.5
2018,8,3,15,0,661.0,211.0,3.3,25.5,706.0,884.33,660.27
2018,8,3,15,15,645.0,204.5,3.3,25.5,666.0,857.25,643.36
2018,8,3,15,30,629.0,198.0,3.3,25.5,626.0,828.05,625.0
2018,8,3,15,45,613.0,189.0,3.45,24.8,582.5,794.28,605.62
2018,8,3,16,0,597.0,180.0,3.6,24.1,539.0,758.78,584.51
2018,8,3,16,15,578.5,168.5,3.65,23.5,492.5,711.92,554.24
2018,8,3,16,30,560.0,157.0,3.7,22.9,446.0,669.28,526.23
2018,8,3,16,45,533.0,146.0,3.75,22.3,398.0,619.65,492.1
2018,8,3,17,0,506.0,135.0,3.8,21.7,350.0,570.1,457.08
2018,8,3,17,15,466.5,123.0,3.8,20.95,301.0,510.55,413.21
2018,8,3,17,30,427.0,111.0,3.8,20.2,252.0,452.67,369.16
2018,8,3,17,45,377.0,96.5,3.8,19.4,205.0,386.82,317.1
2018,8,3,18,0,327.0,82.0,3.8,18.6,158.0,324.26,265.76
2018,8,3,18,15,263.5,64.5,3.7,18.0,116.0,253.8,205.92
2018,8,3,18,30,200.0,47.0,3.6,17.4,74.0,188.52,148.84
2018,8,3,18,45,129.0,30.0,3.5,16.75,44.5,126.05,87.5
2018,8,3,19,0,58.0,13.0,3.4,16.1,15.0,37.46,0.0
2018,8,3,19,15,29.0,6.5,3.35,15.8,7.5,6.2,0.0
2018,8,3,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,4,5,15,11.5,3.5,1.8,12.5,4.0,3.34,0.0
2018,8,4,5,30,23.0,7.0,1.9,12.9,8.0,6.67,0.0
2018,8,4,5,45,54.0,22.5,2.0,13.25,28.5,18.81,9.0
2018,8,4,6,0,85.0,38.0,2.1,13.6,49.0,31.06,21.4
2018,8,4,6,15,119.5,62.0,2.15,13.95,85.5,49.21,37.95
2018,8,4,6,30,154.0,86.0,2.2,14.3,122.0,66.59,53.69
2018,8,4,6,45,187.0,112.0,2.25,14.6,166.0,84.62,69.75
2018,8,4,7,0,220.0,138.0,2.3,14.9,210.0,101.88,84.81
2018,8,4,7,15,254.5,160.5,2.3,15.45,258.0,116.13,96.85
2018,8,4,7,30,289.0,183.0,2.3,16.0,306.0,130.51,108.76
2018,8,4,7,45,322.5,201.5,2.3,16.5,354.5,164.28,120.68
2018,8,4,8,0,356.0,220.0,2.3,17.0,403.0,201.8,145.25
2018,8,4,8,15,387.0,231.5,2.35,17.7,448.5,237.77,171.29
2018,8,4,8,30,418.0,243.0,2.4,18.4,494.0,276.93,201.54
2018,8,4,8,45,448.5,251.0,2.45,19.15,539.0,309.85,227.82
2018,8,4,9,0,479.0,259.0,2.5,19.9,584.0,352.48,261.95
2018,8,4,9,15,553.0,241.0,2.6,20.7,638.0,393.81,294.4
2018,8,4,9,30,627.0,223.0,2.7,21.5,692.0,440.46,331.1
2018,8,4,9,45,716.0,188.0,2.8,22.35,747.5,486.83,367.54
2018,8,4,10,0,805.0,153.0,2.9,23.2,803.0,544.09,411.67
2018,8,4,10,15,820.5,151.5,3.0,23.65,835.0,590.99,447.78
2018,8,4,10,30,836.0,150.0,3.1,24.1,867.0,637.99,483.13
2018,8,4,10,45,851.5,146.5,3.2,24.6,893.0,683.09,516.28
2018,8,4,11,0,867.0,143.0,3.3,25.1,919.0,727.84,548.48
2018,8,4,11,15,876.0,141.0,3.45,25.25,936.5,767.65,577.25
2018,8,4,11,30,885.0,139.0,3.6,25.4,954.0,806.06,603.53
2018,8,4,11,45,864.5,154.0,3.75,25.55,955.5,834.37,622.81
2018,8,4,12,0,844.0,169.0,3.9,25.7,957.0,864.09,643.09
2018,8,4,12,15,850.0,166.0,4.0,25.6,959.5,893.3,663.42
2018,8,4,12,30,856.0,163.0,4.1,25.5,962.0,920.3,682.29
2018,8,4,12,45,863.0,158.0,4.2,25.45,958.0,943.85,698.77
2018,8,4,13,0,870.0,153.0,4.3,25.4,954.0,957.86,708.96
2018,8,4,13,15,853.0,159.5,4.4,25.25,934.0,972.14,719.79
2018,8,4,13,30,836.0,166.0,4.5,25.1,914.0,976.27,723.94
2018,8,4,13,45,867.5,144.0,4.55,25.0,903.0,986.16,731.81
2018,8,4,14,0,899.0,122.0,4.6,24.9,892.0,1001.06,743.26
2018,8,4,14,15,895.5,119.0,4.65,24.65,864.0,998.47,743.55
2018,8,4,14,30,892.0,116.0,4.7,24.4,836.0,992.7,741.95
2018,8,4,14,45,877.0,117.0,4.75,24.2,799.0,977.12,733.67
2018,8,4,15,0,862.0,118.0,4.8,24.0,762.0,958.77,723.61
2018,8,4,15,15,849.0,115.0,4.8,24.0,720.5,943.44,714.72
2018,8,4,15,30,836.0,112.0,4.8,24.0,679.0,917.26,698.36
2018,8,4,15,45,807.5,113.5,4.8,23.3,630.5,879.79,675.99
2018,8,4,16,0,779.0,115.0,4.8,22.6,582.0,840.65,652.15
2018,8,4,16,15,740.0,116.0,4.75,22.1,529.5,795.4,622.7
2018,8,4,16,30,701.0,117.0,4.7,21.6,477.0,745.51,589.34
2018,8,4,16,45,660.0,113.5,4.65,21.1,424.5,688.59,550.06
2018,8,4,17,0,619.0,110.0,4.6,20.6,372.0,632.12,510.17
2018,8,4,17,15,580.0,101.5,4.5,19.9,321.0,572.2,465.86
2018,8,4,17,30,541.0,93.0,4.4,19.2,270.0,513.41,420.84
2018,8,4,17,45,487.5,82.5,4.25,18.55,221.0,444.37,365.73
2018,8,4,18,0,434.0,72.0,4.1,17.9,172.0,376.4,309.57
2018,8,4,18,15,366.0,58.5,4.0,17.2,128.0,303.74,247.57
2018,8,4,18,30,298.0,45.0,3.9,16.5,84.0,236.94,188.2
2018,8,4,18,45,201.5,30.5,3.8,15.85,52.0,160.44,110.29
2018,8,4,19,0,105.0,16.0,3.7,15.2,20.0,60.41,0.0
2018,8,4,19,15,52.5,8.0,3.7,14.85,10.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,5,5,15,16.5,5.5,2.7,10.95,6.0,0.0,0.0
2018,8,5,5,30,33.0,11.0,2.8,11.3,12.0,10.48,0.0
2018,8,5,5,45,84.5,29.5,2.85,11.65,39.0,24.27,12.96
2018,8,5,6,0,136.0,48.0,2.9,12.0,66.0,38.65,28.09
2018,8,5,6,15,138.5,66.0,2.85,12.45,91.0,52.14,40.74
2018,8,5,6,30,141.0,84.0,2.8,12.9,116.0,68.34,55.53
2018,8,5,6,45,127.5,106.0,2.75,13.35,140.5,84.49,69.98
2018,8,5,7,0,114.0,128.0,2.7,13.8,165.0,100.12,83.64
2018,8,5,7,15,147.5,149.5,2.6,14.3,206.0,115.08,96.41
2018,8,5,7,30,181.0,171.0,2.5,14.8,247.0,129.58,108.49
2018,8,5,7,45,196.0,192.5,2.45,15.25,284.5,158.33,120.59
2018,8,5,8,0,211.0,214.0,2.4,15.7,322.0,189.12,141.98
2018,8,5,8,15,249.0,231.0,2.35,16.3,371.0,214.41,159.48
2018,8,5,8,30,287.0,248.0,2.3,16.9,420.0,251.76,187.78
2018,8,5,8,45,358.5,252.5,2.3,17.45,484.0,292.88,218.72
2018,8,5,9,0,430.0,257.0,2.3,18.0,548.0,334.45,250.86
2018,8,5,9,15,540.0,239.0,2.35,18.55,627.0,386.35,290.96
2018,8,5,9,30,650.0,221.0,2.4,19.1,706.0,447.21,338.32
2018,8,5,9,45,684.0,215.5,2.4,19.65,747.5,493.43,374.95
2018,8,5,10,0,718.0,210.0,2.4,20.2,789.0,542.25,412.77
2018,8,5,10,15,728.0,213.0,2.5,20.7,818.0,587.04,447.08
2018,8,5,10,30,738.0,216.0,2.6,21.2,847.0,631.73,480.49
2018,8,5,10,45,745.5,216.5,2.65,21.65,868.5,672.37,510.18
2018,8,5,11,0,753.0,217.0,2.7,22.1,890.0,712.27,538.72
2018,8,5,11,15,759.5,217.5,2.75,22.4,906.0,750.54,565.85
2018,8,5,11,30,766.0,218.0,2.8,22.7,922.0,787.64,591.72
2018,8,5,11,45,771.5,216.5,2.85,23.0,930.5,820.77,614.53
2018,8,5,12,0,777.0,215.0,2.9,23.3,939.0,852.24,635.65
2018,8,5,12,15,794.5,204.5,2.95,23.55,944.5,880.76,654.33
2018,8,5,12,30,812.0,194.0,3.0,23.8,950.0,910.04,673.49
2018,8,5,12,45,834.0,178.5,3.05,24.1,949.5,936.59,690.66
2018,8,5,13,0,856.0,163.0,3.1,24.4,949.0,960.78,706.28
2018,8,5,13,15,853.5,161.0,3.15,24.5,934.0,973.04,714.67
2018,8,5,13,30,851.0,159.0,3.2,24.6,919.0,982.28,721.28
2018,8,5,13,45,847.5,156.0,3.25,24.7,897.0,986.48,724.71
2018,8,5,14,0,844.0,153.0,3.3,24.8,875.0,987.55,726.27
2018,8,5,14,15,836.0,151.0,3.35,24.7,845.5,982.24,724.35
2018,8,5,14,30,828.0,149.0,3.4,24.6,816.0,973.88,720.56
2018,8,5,14,45,818.0,146.0,3.45,24.5,780.5,959.55,712.92
2018,8,5,15,0,808.0,143.0,3.5,24.4,745.0,942.36,703.45
2018,8,5,15,15,793.5,139.5,3.5,24.4,703.5,917.66,688.36
2018,8,5,15,30,779.0,136.0,3.5,24.4,662.0,890.48,671.62
2018,8,5,15,45,757.5,133.5,3.6,23.9,616.0,860.95,655.04
2018,8,5,16,0,736.0,131.0,3.7,23.4,570.0,824.82,633.57
2018,8,5,16,15,703.0,127.5,3.7,22.95,518.5,776.13,602.18
2018,8,5,16,30,670.0,124.0,3.7,22.5,467.0,726.8,569.77
2018,8,5,16,45,629.0,120.0,3.7,22.1,415.0,670.15,531.08
2018,8,5,17,0,588.0,116.0,3.7,21.7,363.0,613.96,491.3
2018,8,5,17,15,535.5,108.5,3.65,20.95,310.5,541.61,437.95
2018,8,5,17,30,483.0,101.0,3.6,20.2,258.0,477.67,389.17
2018,8,5,17,45,414.5,89.5,3.55,19.45,207.5,401.27,328.58
2018,8,5,18,0,346.0,78.0,3.5,18.7,157.0,329.76,269.75
2018,8,5,18,15,272.5,61.5,3.45,17.95,114.0,254.27,205.85
2018,8,5,18,30,199.0,45.0,3.4,17.2,71.0,185.02,145.33
2018,8,5,18,45,123.5,27.5,3.35,16.45,41.5,117.15,76.58
2018,8,5,19,0,48.0,10.0,3.3,15.7,12.0,30.07,0.0
2018,8,5,19,15,24.0,5.0,3.3,15.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,6,5,15,8.0,2.5,1.75,11.0,3.0,0.0,0.0
2018,8,6,5,30,16.0,5.0,1.8,11.3,6.0,4.77,0.0
2018,8,6,5,45,41.0,18.5,1.8,11.6,23.0,16.61,6.8
2018,8,6,6,0,66.0,32.0,1.8,11.9,40.0,26.39,17.4
2018,8,6,6,15,95.0,55.0,1.75,12.25,73.0,46.46,35.74
2018,8,6,6,30,124.0,78.0,1.7,12.6,106.0,64.11,51.82
2018,8,6,6,45,152.0,104.5,1.65,12.95,147.5,83.49,69.18
2018,8,6,7,0,180.0,131.0,1.6,13.3,189.0,102.16,85.55
2018,8,6,7,15,206.5,156.5,1.5,13.8,234.5,119.55,100.38
2018,8,6,7,30,233.0,182.0,1.4,14.3,280.0,128.98,108.0
2018,8,6,7,45,257.0,205.5,1.35,14.75,326.5,161.47,121.46
2018,8,6,8,0,281.0,229.0,1.3,15.2,373.0,197.96,146.02
2018,8,6,8,15,303.5,249.5,1.3,15.95,418.5,235.07,173.1
2018,8,6,8,30,326.0,270.0,1.3,16.7,464.0,274.8,203.42
2018,8,6,8,45,346.5,286.5,1.3,17.45,507.5,313.69,233.63
2018,8,6,9,0,367.0,303.0,1.3,18.2,551.0,354.76,265.5
2018,8,6,9,15,391.0,312.5,1.35,19.05,591.0,393.95,295.64
2018,8,6,9,30,415.0,322.0,1.4,19.9,631.0,435.3,326.99
2018,8,6,9,45,440.5,324.5,1.45,20.75,666.5,468.61,352.06
2018,8,6,10,0,466.0,327.0,1.5,21.6,702.0,509.47,382.13
2018,8,6,10,15,479.0,333.5,1.6,22.3,731.0,548.53,410.64
2018,8,6,10,30,492.0,340.0,1.7,23.0,760.0,588.26,439.04
2018,8,6,10,45,503.0,343.5,1.8,23.7,782.5,624.68,464.61
2018,8,6,11,0,514.0,347.0,1.9,24.4,805.0,661.24,489.82
2018,8,6,11,15,523.5,347.5,2.0,24.85,821.0,694.09,512.59
2018,8,6,11,30,533.0,348.0,2.1,25.3,837.0,726.55,534.82
2018,8,6,11,45,542.0,346.5,2.25,25.8,847.0,756.27,555.19
2018,8,6,12,0,551.0,345.0,2.4,26.3,857.0,785.17,574.81
2018,8,6,12,15,602.5,313.0,2.55,26.6,873.0,819.56,599.81
2018,8,6,12,30,654.0,281.0,2.7,26.9,889.0,856.28,626.17
2018,8,6,12,45,720.5,239.0,2.8,27.25,903.5,895.93,654.15
2018,8,6,13,0,787.0,197.0,2.9,27.6,918.0,929.54,675.97
2018,8,6,13,15,787.5,193.0,3.0,27.6,904.5,942.06,685.0
2018,8,6,13,30,788.0,189.0,3.1,27.6,891.0,951.78,692.5
2018,8,6,13,45,788.0,184.0,3.2,27.65,871.0,957.15,697.16
2018,8,6,14,0,788.0,179.0,3.3,27.7,851.0,959.57,700.03
2018,8,6,14,15,780.0,176.0,3.35,27.55,822.0,953.37,697.6
2018,8,6,14,30,772.0,173.0,3.4,27.4,793.0,944.23,693.41
2018,8,6,14,45,761.0,169.5,3.45,27.25,758.0,934.69,689.06
2018,8,6,15,0,750.0,166.0,3.5,27.1,723.0,916.86,679.26
2018,8,6,15,15,734.5,161.5,3.5,27.1,682.0,891.13,663.5
2018,8,6,15,30,719.0,157.0,3.5,27.1,641.0,863.11,646.22
2018,8,6,15,45,689.0,155.5,3.55,26.45,593.5,823.3,622.58
2018,8,6,16,0,659.0,154.0,3.6,25.8,546.0,782.18,597.65
2018,8,6,16,15,611.0,154.5,3.55,25.25,493.5,726.76,561.34
2018,8,6,16,30,563.0,155.0,3.5,24.7,441.0,666.74,520.26
2018,8,6,16,45,510.5,149.5,3.5,24.1,388.0,603.27,475.58
2018,8,6,17,0,458.0,144.0,3.5,23.5,335.0,541.63,430.97
2018,8,6,17,15,406.0,131.5,3.45,22.55,284.0,474.32,381.24
2018,8,6,17,30,354.0,119.0,3.4,21.6,233.0,409.75,331.92
2018,8,6,17,45,292.5,101.0,3.3,20.65,184.0,324.0,264.08
2018,8,6,18,0,231.0,83.0,3.2,19.7,135.0,254.68,207.09
2018,8,6,18,15,177.5,61.5,3.2,18.95,95.5,189.25,151.74
2018,8,6,18,30,124.0,40.0,3.2,18.2,56.0,127.04,97.89
2018,8,6,18,45,74.5,23.5,3.2,17.4,32.0,75.62,45.4
2018,8,6,19,0,25.0,7.0,3.2,16.6,8.0,17.31,0.0
2018,8,6,19,15,12.5,3.5,3.2,16.2,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,2.15,11.25,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.2,11.6,9.0,7.63,0.0
2018,8,7,5,45,81.5,24.0,2.25,11.95,33.0,19.98,8.85
2018,8,7,6,0,132.0,40.0,2.3,12.3,57.0,32.62,22.71
2018,8,7,6,15,179.0,60.5,2.25,12.65,94.5,48.18,37.16
2018,8,7,6,30,226.0,81.0,2.2,13.0,132.0,63.19,50.9
2018,8,7,6,45,250.0,98.5,2.15,13.3,168.0,75.51,62.01
2018,8,7,7,0,274.0,116.0,2.1,13.6,204.0,87.34,72.42
2018,8,7,7,15,276.5,137.5,2.1,14.15,239.5,101.27,84.37
2018,8,7,7,30,279.0,159.0,2.1,14.7,275.0,114.56,95.5
2018,8,7,7,45,281.5,181.5,2.05,15.2,311.5,146.14,108.48
2018,8,7,8,0,284.0,204.0,2.0,15.7,348.0,180.55,132.04
2018,8,7,8,15,303.5,222.5,2.0,16.3,390.5,215.47,157.86
2018,8,7,8,30,323.0,241.0,2.0,16.9,433.0,252.68,186.83
2018,8,7,8,45,352.0,255.5,2.05,17.45,479.5,291.67,217.57
2018,8,7,9,0,381.0,270.0,2.1,18.0,526.0,333.69,250.92
2018,8,7,9,15,427.5,276.0,2.15,18.4,580.0,372.29,281.5
2018,8,7,9,30,474.0,282.0,2.2,18.8,634.0,421.76,320.29
2018,8,7,9,45,482.0,300.0,2.25,19.2,672.5,467.36,355.84
2018,8,7,10,0,490.0,318.0,2.3,19.6,711.0,513.59,391.05
2018,8,7,10,15,502.5,325.5,2.4,19.85,741.5,554.22,421.98
2018,8,7,10,30,515.0,333.0,2.5,20.1,772.0,595.46,452.84
2018,8,7,10,45,528.5,336.5,2.65,20.35,797.0,634.41,481.83
2018,8,7,11,0,542.0,340.0,2.8,20.6,822.0,673.65,510.64
2018,8,7,11,15,551.5,340.0,2.9,20.7,838.0,707.05,535.09
2018,8,7,11,30,561.0,340.0,3.0,20.8,854.0,739.99,558.98
2018,8,7,11,45,570.5,337.5,3.05,20.9,863.5,770.04,580.45
2018,8,7,12,0,580.0,335.0,3.1,21.0,873.0,799.17,601.12
2018,8,7,12,15,593.5,327.0,3.2,21.0,877.5,825.46,620.41
2018,8,7,12,30,607.0,319.0,3.3,21.0,882.0,850.44,638.77
2018,8,7,12,45,623.0,306.0,3.35,21.05,880.0,870.9,653.8
2018,8,7,13,0,639.0,293.0,3.4,21.1,878.0,890.74,668.42
2018,8,7,13,15,640.5,287.0,3.4,21.1,865.0,901.7,676.45
2018,8,7,13,30,642.0,281.0,3.4,21.1,852.0,910.2,682.92
2018,8,7,13,45,643.0,271.5,3.45,21.05,831.0,912.23,685.64
2018,8,7,14,0,644.0,262.0,3.5,21.0,810.0,911.58,686.67
2018,8,7,14,15,641.0,253.5,3.55,20.85,783.0,905.37,684.19
2018,8,7,14,30,638.0,245.0,3.6,20.7,756.0,896.49,679.97
2018,8,7,14,45,634.0,234.5,3.6,20.55,723.5,881.94,671.69
2018,8,7,15,0,630.0,224.0,3.6,20.4,691.0,864.8,661.66
2018,8,7,15,15,613.5,217.5,3.6,20.4,651.0,837.6,643.92
2018,8,7,15,30,597.0,211.0,3.6,20.4,611.0,804.11,621.8
2018,8,7,15,45,585.0,200.0,3.6,19.85,569.5,772.5,602.22
2018,8,7,16,0,573.0,189.0,3.6,19.3,528.0,739.2,581.1
2018,8,7,16,15,559.5,176.5,3.6,18.85,484.0,701.39,556.11
2018,8,7,16,30,546.0,164.0,3.6,18.4,440.0,662.35,529.72
2018,8,7,16,45,520.5,151.0,3.55,18.0,391.5,612.14,493.85
2018,8,7,17,0,495.0,138.0,3.5,17.6,343.0,561.91,457.13
2018,8,7,17,15,454.0,123.0,3.45,17.0,291.5,498.28,409.02
2018,8,7,17,30,413.0,108.0,3.4,16.4,240.0,436.39,360.74
2018,8,7,17,45,368.0,94.0,3.35,15.8,195.5,375.33,311.29
2018,8,7,18,0,323.0,80.0,3.3,15.2,151.0,317.26,262.42
2018,8,7,18,15,258.0,61.5,3.2,14.75,109.0,245.44,200.38
2018,8,7,18,30,193.0,43.0,3.1,14.3,67.0,178.93,141.01
2018,8,7,18,45,120.0,26.5,3.05,13.8,39.0,111.78,66.55
2018,8,7,19,0,47.0,10.0,3.0,13.3,11.0,29.42,0.0
2018,8,7,19,15,23.5,5.0,3.0,13.05,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,8,5,15,24.5,5.5,2.05,10.95,6.0,0.0,0.0
2018,8,8,5,30,49.0,11.0,2.1,11.4,12.0,10.48,0.0
2018,8,8,5,45,108.0,27.5,2.1,11.8,38.5,22.68,10.21
2018,8,8,6,0,167.0,44.0,2.1,12.2,65.0,35.65,25.28
2018,8,8,6,15,198.0,62.0,2.0,12.7,98.0,49.3,38.1
2018,8,8,6,30,229.0,80.0,1.9,13.2,131.0,62.48,50.22
2018,8,8,6,45,191.0,101.5,1.8,13.7,151.5,77.45,63.62
2018,8,8,7,0,153.0,123.0,1.7,14.2,172.0,96.83,80.59
2018,8,8,7,15,135.0,145.0,1.65,14.75,194.0,112.06,93.54
2018,8,8,7,30,117.0,167.0,1.6,15.3,216.0,126.74,105.75
2018,8,8,7,45,111.5,189.0,1.55,15.9,240.5,149.96,116.18
2018,8,8,8,0,106.0,211.0,1.5,16.5,265.0,174.53,134.01
2018,8,8,8,15,128.0,235.5,1.5,17.1,307.0,204.72,156.1
2018,8,8,8,30,150.0,260.0,1.5,17.7,349.0,237.59,180.67
2018,8,8,8,45,345.0,237.5,1.45,18.3,463.0,275.73,204.11
2018,8,8,9,0,540.0,215.0,1.4,18.9,577.0,333.2,245.0
2018,8,8,9,15,631.5,198.5,1.4,19.45,647.5,382.69,283.66
2018,8,8,9,30,723.0,182.0,1.4,20.0,718.0,441.34,329.35
2018,8,8,9,45,707.5,201.0,1.45,20.55,746.0,488.47,366.65
2018,8,8,10,0,692.0,220.0,1.5,21.1,774.0,533.63,401.26
2018,8,8,10,15,706.5,221.0,1.55,21.55,804.5,578.18,434.76
2018,8,8,10,30,721.0,222.0,1.6,22.0,835.0,623.07,467.67
2018,8,8,10,45,734.0,221.0,1.65,22.45,859.0,665.37,498.03
2018,8,8,11,0,747.0,220.0,1.7,22.9,883.0,707.38,527.55
2018,8,8,11,15,755.5,219.0,1.75,23.2,899.5,745.65,554.2
2018,8,8,11,30,764.0,218.0,1.8,23.5,916.0,782.85,579.71
2018,8,8,11,45,771.5,215.0,1.9,23.8,925.0,816.17,602.72
2018,8,8,12,0,779.0,212.0,2.0,24.1,934.0,847.9,624.16
2018,8,8,12,15,775.5,214.5,2.05,24.3,933.0,873.71,640.86
2018,8,8,12,30,772.0,217.0,2.1,24.5,932.0,897.14,656.05
2018,8,8,12,45,764.5,219.5,2.15,24.65,922.5,914.51,667.44
2018,8,8,13,0,757.0,222.0,2.2,24.8,913.0,929.15,677.19
2018,8,8,13,15,755.5,218.5,2.25,24.8,898.5,940.57,685.37
2018,8,8,13,30,754.0,215.0,2.3,24.8,884.0,949.19,691.87
2018,8,8,13,45,752.0,210.0,2.4,24.85,863.0,952.92,695.69
2018,8,8,14,0,750.0,205.0,2.5,24.9,842.0,953.74,697.76
2018,8,8,14,15,743.5,200.5,2.55,24.75,813.5,947.86,695.67
2018,8,8,14,30,737.0,196.0,2.6,24.6,785.0,939.1,691.85
2018,8,8,14,45,728.0,190.5,2.7,24.45,750.5,924.07,684.39
2018,8,8,15,0,719.0,185.0,2.8,24.3,716.0,906.34,675.17
2018,8,8,15,15,703.0,180.0,2.8,24.3,675.0,880.05,659.04
2018,8,8,15,30,687.0,175.0,2.8,24.3,634.0,851.53,641.41
2018,8,8,15,45,669.5,168.0,2.9,23.65,589.5,817.41,622.03
2018,8,8,16,0,652.0,161.0,3.0,23.0,545.0,781.51,601.02
2018,8,8,16,15,630.0,152.0,3.05,22.4,497.0,737.99,573.71
2018,8,8,16,30,608.0,143.0,3.1,21.8,449.0,693.38,545.02
2018,8,8,16,45,577.0,134.0,3.15,21.25,399.5,640.77,508.92
2018,8,8,17,0,546.0,125.0,3.2,20.7,350.0,584.08,468.75
2018,8,8,17,15,504.5,114.0,3.15,19.95,299.5,523.04,423.74
2018,8,8,17,30,463.0,103.0,3.1,19.2,249.0,463.79,378.49
2018,8,8,17,45,409.0,89.0,3.1,18.4,200.5,394.87,323.85
2018,8,8,18,0,355.0,75.0,3.1,17.6,152.0,329.6,269.95
2018,8,8,18,15,283.5,58.5,3.0,16.9,109.5,255.33,206.55
2018,8,8,18,30,212.0,42.0,2.9,16.2,67.0,187.24,146.03
2018,8,8,18,45,131.0,26.0,2.85,15.55,39.0,115.03,62.83
2018,8,8,19,0,50.0,10.0,2.8,14.9,11.0,30.57,0.0
2018,8,8,19,15,25.0,5.0,2.8,14.55,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,9,5,15,20.5,4.5,1.75,10.65,5.0,0.0,0.0
2018,8,9,5,30,41.0,9.0,1.8,11.1,10.0,8.58,0.0
2018,8,9,5,45,107.5,25.0,1.85,11.55,36.0,19.61,7.45
2018,8,9,6,0,174.0,41.0,1.9,12.0,62.0,31.67,21.8
2018,8,9,6,15,235.0,59.5,1.8,12.5,102.5,45.18,34.47
2018,8,9,6,30,296.0,78.0,1.7,13.0,143.0,58.09,46.34
2018,8,9,6,45,344.5,94.0,1.65,13.55,189.0,68.46,55.68
2018,8,9,7,0,393.0,110.0,1.6,14.1,235.0,78.3,64.3
2018,8,9,7,15,436.5,124.0,1.55,14.8,285.5,86.14,70.89
2018,8,9,7,30,480.0,138.0,1.5,15.5,336.0,93.53,76.92
2018,8,9,7,45,516.0,148.5,1.45,16.25,387.0,124.4,84.48
2018,8,9,8,0,552.0,159.0,1.4,17.0,438.0,165.51,108.37
2018,8,9,8,15,580.5,167.0,1.4,17.7,486.5,207.68,138.66
2018,8,9,8,30,609.0,175.0,1.4,18.4,535.0,252.34,173.88
2018,8,9,8,45,632.0,181.0,1.35,19.1,580.0,297.09,210.63
2018,8,9,9,0,655.0,187.0,1.3,19.8,625.0,344.24,249.38
2018,8,9,9,15,676.5,190.5,1.3,20.5,667.5,391.0,287.5
2018,8,9,9,30,698.0,194.0,1.3,21.2,710.0,439.58,326.15
2018,8,9,9,45,718.5,193.5,1.3,21.9,747.0,485.99,362.25
2018,8,9,10,0,739.0,193.0,1.3,22.6,784.0,533.62,398.18
2018,8,9,10,15,749.0,196.5,1.3,23.25,814.0,579.79,432.0
2018,8,9,10,30,759.0,200.0,1.3,23.9,844.0,625.81,464.66
2018,8,9,10,45,767.5,201.0,1.3,24.55,867.0,668.37,494.01
2018,8,9,11,0,776.0,202.0,1.3,25.2,890.0,710.21,522.06
2018,8,9,11,15,782.0,202.5,1.4,25.65,905.5,749.08,548.78
2018,8,9,11,30,788.0,203.0,1.5,26.1,921.0,785.72,573.62
2018,8,9,11,45,792.5,202.0,1.55,26.6,929.5,818.38,594.88
2018,8,9,12,0,797.0,201.0,1.6,27.1,938.0,849.29,613.92
2018,8,9,12,15,793.5,203.5,1.75,27.25,937.0,874.73,631.25
2018,8,9,12,30,790.0,206.0,1.9,27.4,936.0,897.74,647.09
2018,8,9,12,45,783.0,208.0,2.0,27.6,926.5,914.63,658.41
2018,8,9,13,0,776.0,210.0,2.1,27.8,917.0,933.52,671.13
2018,8,9,13,15,773.5,208.0,2.2,27.8,902.5,945.63,680.11
2018,8,9,13,30,771.0,206.0,2.3,27.8,888.0,954.9,687.44
2018,8,9,13,45,767.0,202.0,2.45,27.75,866.0,957.78,691.4
2018,8,9,14,0,763.0,198.0,2.6,27.7,844.0,957.69,693.59
2018,8,9,14,15,755.5,194.0,2.65,27.55,815.0,951.31,691.21
2018,8,9,14,30,748.0,190.0,2.7,27.4,786.0,942.03,687.09
2018,8,9,14,45,738.0,185.0,2.75,27.25,751.0,926.46,678.95
2018,8,9,15,0,728.0,180.0,2.8,27.1,716.0,908.19,669.1
2018,8,9,15,15,712.0,175.5,2.8,27.1,675.0,882.31,653.45
2018,8,9,15,30,696.0,171.0,2.8,27.1,634.0,854.18,636.29
2018,8,9,15,45,677.5,164.0,2.9,26.55,588.5,818.98,616.19
2018,8,9,16,0,659.0,157.0,3.0,26.0,543.0,782.01,594.5
2018,8,9,16,15,636.5,148.5,2.95,25.5,495.0,738.45,566.8
2018,8,9,16,30,614.0,140.0,2.9,25.0,447.0,693.81,537.86
2018,8,9,16,45,583.5,130.5,2.9,24.5,397.0,640.91,501.99
2018,8,9,17,0,553.0,121.0,2.9,24.0,347.0,583.43,461.67
2018,8,9,17,15,511.5,110.5,2.8,23.15,297.0,522.77,417.66
2018,8,9,17,30,470.0,100.0,2.7,22.3,247.0,463.91,373.4
2018,8,9,17,45,416.0,87.0,2.6,21.45,199.0,396.05,320.23
2018,8,9,18,0,362.0,74.0,2.5,20.6,151.0,331.88,267.88
2018,8,9,18,15,289.5,57.5,2.5,19.8,108.5,256.93,204.94
2018,8,9,18,30,217.0,41.0,2.5,19.0,66.0,188.28,144.48
2018,8,9,18,45,134.0,25.5,2.5,18.25,38.5,114.49,54.88
2018,8,9,19,0,51.0,10.0,2.5,17.5,11.0,30.86,0.0
2018,8,9,19,15,25.5,5.0,2.55,17.1,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,10,5,15,47.5,6.0,2.2,11.85,7.0,0.0,0.0
2018,8,10,5,30,95.0,12.0,2.3,12.3,14.0,11.44,0.0
2018,8,10,5,45,214.5,25.0,2.35,12.75,46.0,20.53,7.19
2018,8,10,6,0,334.0,38.0,2.4,13.2,78.0,30.45,20.55
2018,8,10,6,15,404.0,49.0,2.35,13.75,120.5,37.86,27.81
2018,8,10,6,30,474.0,60.0,2.3,14.3,163.0,44.87,34.37
2018,8,10,6,45,506.0,71.5,2.2,14.8,208.0,51.82,40.66
2018,8,10,7,0,538.0,83.0,2.1,15.3,253.0,58.3,46.36
2018,8,10,7,15,606.5,86.0,2.1,16.1,309.5,57.64,45.54
2018,8,10,7,30,675.0,89.0,2.1,16.9,366.0,57.15,44.83
2018,8,10,7,45,701.0,95.0,2.1,17.65,416.0,89.88,51.52
2018,8,10,8,0,727.0,101.0,2.1,18.4,466.0,135.61,76.89
2018,8,10,8,15,747.0,106.0,2.1,19.1,514.0,182.69,111.23
2018,8,10,8,30,767.0,111.0,2.1,19.8,562.0,237.23,155.53
2018,8,10,8,45,781.0,115.5,2.05,20.55,606.0,286.31,197.26
2018,8,10,9,0,795.0,120.0,2.0,21.3,650.0,336.61,240.11
2018,8,10,9,15,803.0,125.5,2.05,21.85,689.5,386.63,282.57
2018,8,10,9,30,811.0,131.0,2.1,22.4,729.0,436.9,324.18
2018,8,10,9,45,814.5,137.5,2.1,23.0,762.5,486.0,363.55
2018,8,10,10,0,818.0,144.0,2.1,23.6,796.0,534.55,401.21
2018,8,10,10,15,825.5,146.0,2.2,24.05,824.5,580.73,436.66
2018,8,10,10,30,833.0,148.0,2.3,24.5,853.0,626.3,470.76
2018,8,10,10,45,839.0,149.5,2.35,24.95,875.5,669.69,502.24
2018,8,10,11,0,845.0,151.0,2.4,25.4,898.0,711.96,532.19
2018,8,10,11,15,849.5,151.0,2.5,25.6,913.0,750.52,559.79
2018,8,10,11,30,854.0,151.0,2.6,25.8,928.0,785.53,583.74
2018,8,10,11,45,857.0,151.0,2.7,26.0,936.0,818.62,605.8
2018,8,10,12,0,860.0,151.0,2.8,26.2,944.0,849.68,626.43
2018,8,10,12,15,857.0,152.5,2.9,26.3,943.0,874.86,643.37
2018,8,10,12,30,854.0,154.0,3.0,26.4,942.0,897.47,658.69
2018,8,10,12,45,848.5,155.5,3.1,26.5,932.5,921.46,674.99
2018,8,10,13,0,843.0,157.0,3.2,26.6,923.0,937.11,685.83
2018,8,10,13,15,841.0,154.5,3.3,26.55,908.0,949.02,694.79
2018,8,10,13,30,839.0,152.0,3.4,26.5,893.0,957.93,701.92
2018,8,10,13,45,835.5,149.5,3.5,26.45,871.0,962.38,706.26
2018,8,10,14,0,832.0,147.0,3.6,26.4,849.0,963.76,708.73
2018,8,10,14,15,826.0,144.0,3.7,26.2,820.5,959.14,707.78
2018,8,10,14,30,820.0,141.0,3.8,26.0,792.0,951.47,704.95
2018,8,10,14,45,812.0,136.5,3.85,25.8,757.0,937.28,697.54
2018,8,10,15,0,804.0,132.0,3.9,25.6,722.0,920.19,688.26
2018,8,10,15,15,790.0,129.0,3.9,25.6,681.0,896.42,673.67
2018,8,10,15,30,776.0,126.0,3.9,25.6,640.0,870.18,657.43
2018,8,10,15,45,760.5,121.0,4.0,25.0,595.5,838.06,639.02
2018,8,10,16,0,745.0,116.0,4.1,24.4,551.0,808.38,622.07
2018,8,10,16,15,724.5,110.0,4.05,23.9,502.5,767.14,595.67
2018,8,10,16,30,704.0,104.0,4.0,23.4,454.0,724.61,567.95
2018,8,10,16,45,675.0,98.0,4.0,22.9,404.0,674.35,534.08
2018,8,10,17,0,646.0,92.0,4.0,22.4,354.0,623.91,499.2
2018,8,10,17,15,604.5,85.0,3.95,21.7,303.0,563.37,455.36
2018,8,10,17,30,563.0,78.0,3.9,21.0,252.0,504.21,410.22
2018,8,10,17,45,505.0,69.5,3.8,20.3,203.5,434.42,354.61
2018,8,10,18,0,447.0,61.0,3.7,19.6,155.0,368.09,299.53
2018,8,10,18,15,361.5,49.5,3.6,18.95,112.0,287.17,230.5
2018,8,10,18,30,276.0,38.0,3.5,18.3,69.0,213.71,164.36
2018,8,10,18,45,160.5,23.5,3.35,17.65,39.5,122.4,49.45
2018,8,10,19,0,45.0,9.0,3.2,17.0,10.0,27.28,0.0
2018,8,10,19,15,22.5,4.5,3.2,16.75,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
