Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.0,3.0,13.2,6.5,0.0,0.0
2018,8,11,5,30,66.0,12.0,3.1,13.5,13.0,11.44,0.0
2018,8,11,5,45,163.5,26.5,3.2,13.85,42.0,20.99,6.42
2018,8,11,6,0,261.0,41.0,3.3,14.2,71.0,31.89,21.59
2018,8,11,6,15,345.0,53.5,3.25,14.7,114.5,40.74,30.17
2018,8,11,6,30,429.0,66.0,3.2,15.2,158.0,50.45,39.13
2018,8,11,6,45,485.5,75.5,3.2,15.75,206.5,55.45,43.7
2018,8,11,7,0,542.0,85.0,3.2,16.3,255.0,60.18,47.82
2018,8,11,7,15,583.0,93.5,3.2,16.95,306.0,63.75,50.75
2018,8,11,7,30,624.0,102.0,3.2,17.6,357.0,67.05,53.35
2018,8,11,7,45,654.0,108.5,3.25,18.3,407.0,96.38,58.72
2018,8,11,8,0,684.0,115.0,3.3,19.0,457.0,140.43,82.72
2018,8,11,8,15,706.0,120.5,3.3,19.6,505.0,185.99,115.65
2018,8,11,8,30,728.0,126.0,3.3,20.2,553.0,234.01,154.59
2018,8,11,8,45,744.5,131.5,3.35,20.75,598.0,282.94,196.3
2018,8,11,9,0,761.0,137.0,3.4,21.3,643.0,333.41,239.63
2018,8,11,9,15,771.5,142.0,3.4,21.75,682.5,387.63,285.52
2018,8,11,9,30,782.0,147.0,3.4,22.2,722.0,437.01,326.82
2018,8,11,9,45,788.5,153.0,3.45,22.65,756.5,485.77,366.68
2018,8,11,10,0,795.0,159.0,3.5,23.1,791.0,534.29,405.26
2018,8,11,10,15,802.5,161.5,3.5,23.35,819.5,579.96,440.96
2018,8,11,10,30,810.0,164.0,3.5,23.6,848.0,625.09,475.35
2018,8,11,10,45,815.0,166.5,3.55,23.85,870.5,667.91,507.38
2018,8,11,11,0,820.0,169.0,3.6,24.1,893.0,709.61,537.92
2018,8,11,11,15,816.5,174.0,3.7,24.2,905.0,746.16,564.66
2018,8,11,11,30,813.0,179.0,3.8,24.3,917.0,780.7,589.58
2018,8,11,11,45,794.0,191.0,3.85,24.35,916.5,807.3,608.04
2018,8,11,12,0,775.0,203.0,3.9,24.4,916.0,830.84,624.11
2018,8,11,12,15,804.5,186.0,3.95,24.4,926.0,865.5,647.97
2018,8,11,12,30,834.0,169.0,4.0,24.4,936.0,898.76,670.74
2018,8,11,12,45,835.0,166.5,4.05,24.35,929.0,918.97,684.79
2018,8,11,13,0,836.0,164.0,4.1,24.3,922.0,936.47,697.19
2018,8,11,13,15,831.0,163.5,4.15,24.2,906.0,947.61,705.54
2018,8,11,13,30,826.0,163.0,4.2,24.1,890.0,955.75,712.05
2018,8,11,13,45,818.5,161.5,4.25,24.0,866.5,957.47,714.38
2018,8,11,14,0,811.0,160.0,4.3,23.9,843.0,956.13,714.82
2018,8,11,14,15,801.5,158.0,4.3,23.65,813.0,949.33,711.85
2018,8,11,14,30,792.0,156.0,4.3,23.4,783.0,939.56,707.02
2018,8,11,14,45,780.0,153.0,4.3,23.2,747.0,923.47,697.83
2018,8,11,15,0,768.0,150.0,4.3,23.0,711.0,904.64,686.85
2018,8,11,15,15,752.5,146.5,4.3,23.0,670.0,884.69,674.61
2018,8,11,15,30,737.0,143.0,4.3,23.0,629.0,857.39,657.26
2018,8,11,15,45,717.0,138.0,4.25,22.4,583.5,822.22,635.57
2018,8,11,16,0,697.0,133.0,4.2,21.8,538.0,785.32,612.41
2018,8,11,16,15,672.0,127.0,4.15,21.35,489.5,741.53,583.53
2018,8,11,16,30,647.0,121.0,4.1,20.9,441.0,696.78,553.46
2018,8,11,16,45,614.5,114.0,4.05,20.45,391.0,644.28,516.92
2018,8,11,17,0,582.0,107.0,4.0,20.0,341.0,591.87,479.08
2018,8,11,17,15,538.0,98.5,3.9,19.45,291.0,529.89,432.25
2018,8,11,17,30,494.0,90.0,3.8,18.9,241.0,465.58,382.12
2018,8,11,17,45,435.0,79.0,3.75,18.3,193.5,396.17,325.97
2018,8,11,18,0,376.0,68.0,3.7,17.7,146.0,330.96,271.09
2018,8,11,18,15,296.0,54.0,3.65,17.15,104.5,254.86,205.41
2018,8,11,18,30,216.0,40.0,3.6,16.6,63.0,186.24,142.77
2018,8,11,18,45,127.5,23.5,3.6,16.05,35.5,106.05,31.05
2018,8,11,19,0,39.0,7.0,3.6,15.5,8.0,22.79,0.0
2018,8,11,19,15,19.5,3.5,3.6,15.25,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,12,5,15,17.0,4.0,2.1,12.3,4.5,0.0,0.0
2018,8,12,5,30,34.0,8.0,2.1,12.6,9.0,7.63,0.0
2018,8,12,5,45,99.5,24.5,2.15,12.95,34.5,20.27,4.88
2018,8,12,6,0,165.0,41.0,2.2,13.3,60.0,31.86,21.57
2018,8,12,6,15,231.0,59.0,2.1,13.8,100.0,45.03,34.03
2018,8,12,6,30,297.0,77.0,2.0,14.3,140.0,57.61,45.61
2018,8,12,6,45,349.5,92.5,1.9,14.8,186.5,67.65,54.67
2018,8,12,7,0,402.0,108.0,1.8,15.3,233.0,77.19,63.02
2018,8,12,7,15,445.0,120.5,1.75,15.9,282.0,84.0,68.74
2018,8,12,7,30,488.0,133.0,1.7,16.5,331.0,90.42,73.96
2018,8,12,7,45,522.5,142.0,1.65,17.15,380.0,115.89,78.86
2018,8,12,8,0,557.0,151.0,1.6,17.8,429.0,155.96,100.85
2018,8,12,8,15,585.0,158.5,1.6,18.4,476.5,197.25,129.93
2018,8,12,8,30,613.0,166.0,1.6,19.0,524.0,241.64,164.84
2018,8,12,8,45,636.5,170.0,1.6,19.65,568.0,285.12,200.75
2018,8,12,9,0,660.0,174.0,1.6,20.3,612.0,331.04,238.96
2018,8,12,9,15,689.0,174.0,1.7,20.85,656.0,377.84,277.76
2018,8,12,9,30,718.0,174.0,1.8,21.4,700.0,427.17,317.92
2018,8,12,9,45,747.5,167.5,1.9,21.95,739.0,473.63,355.28
2018,8,12,10,0,777.0,161.0,2.0,22.5,778.0,525.55,395.76
2018,8,12,10,15,787.5,162.5,2.15,22.85,807.5,571.21,431.25
2018,8,12,10,30,798.0,164.0,2.3,23.2,837.0,616.61,465.78
2018,8,12,10,45,806.0,165.0,2.4,23.6,860.0,659.54,497.48
2018,8,12,11,0,814.0,166.0,2.5,24.0,883.0,701.59,527.89
2018,8,12,11,15,819.5,166.0,2.65,24.15,898.0,739.88,555.93
2018,8,12,11,30,825.0,166.0,2.8,24.3,913.0,776.72,582.48
2018,8,12,11,45,828.5,165.5,2.9,24.5,921.0,809.89,604.82
2018,8,12,12,0,832.0,165.0,3.0,24.7,929.0,841.11,625.78
2018,8,12,12,15,835.5,162.5,3.15,24.7,929.5,868.32,644.82
2018,8,12,12,30,839.0,160.0,3.3,24.7,930.0,893.2,662.36
2018,8,12,12,45,841.0,157.0,3.4,24.7,923.0,913.76,676.77
2018,8,12,13,0,843.0,154.0,3.5,24.7,916.0,931.61,689.49
2018,8,12,13,15,841.0,151.5,3.6,24.55,901.0,943.45,698.72
2018,8,12,13,30,839.0,149.0,3.7,24.4,886.0,952.29,706.12
2018,8,12,13,45,836.0,146.0,3.8,24.25,864.0,956.61,710.66
2018,8,12,14,0,833.0,143.0,3.9,24.1,842.0,957.84,713.28
2018,8,12,14,15,826.5,140.0,3.95,23.8,813.0,952.65,711.85
2018,8,12,14,30,820.0,137.0,4.0,23.5,784.0,944.42,708.52
2018,8,12,14,45,812.5,132.5,4.05,23.25,749.0,930.6,701.36
2018,8,12,15,0,805.0,128.0,4.1,23.0,714.0,913.87,692.3
2018,8,12,15,15,791.0,125.0,4.1,23.0,673.0,890.02,677.43
2018,8,12,15,30,777.0,122.0,4.1,23.0,632.0,863.71,660.88
2018,8,12,15,45,762.0,117.0,4.15,22.2,587.5,831.96,642.66
2018,8,12,16,0,747.0,112.0,4.2,21.4,543.0,802.36,625.72
2018,8,12,16,15,728.5,105.5,4.15,20.9,495.5,762.1,599.62
2018,8,12,16,30,710.0,99.0,4.1,20.4,448.0,720.43,572.09
2018,8,12,16,45,681.5,93.5,4.1,19.9,398.0,671.02,538.32
2018,8,12,17,0,653.0,88.0,4.1,19.4,348.0,621.4,503.52
2018,8,12,17,15,603.5,82.0,4.0,18.75,295.5,556.22,455.16
2018,8,12,17,30,554.0,76.0,3.9,18.1,243.0,493.03,405.81
2018,8,12,17,45,498.0,67.0,3.85,17.45,195.5,424.52,350.34
2018,8,12,18,0,442.0,58.0,3.8,16.8,148.0,359.41,295.31
2018,8,12,18,15,357.0,47.5,3.75,16.3,106.5,280.5,226.7
2018,8,12,18,30,272.0,37.0,3.7,15.8,65.0,209.86,160.57
2018,8,12,18,45,162.0,22.5,3.6,15.25,37.0,119.11,18.25
2018,8,12,19,0,52.0,8.0,3.5,14.7,9.0,28.98,0.0
2018,8,12,19,15,26.0,4.0,3.45,14.45,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,13,5,15,24.5,4.5,2.8,11.55,5.0,0.0,0.0
2018,8,13,5,30,49.0,9.0,2.9,11.9,10.0,8.58,0.0
2018,8,13,5,45,123.0,22.5,3.0,12.3,34.0,17.75,2.33
2018,8,13,6,0,197.0,36.0,3.1,12.7,58.0,27.89,18.14
2018,8,13,6,15,209.0,48.5,3.1,13.1,82.5,36.71,26.77
2018,8,13,6,30,221.0,61.0,3.1,13.5,107.0,45.1,34.62
2018,8,13,6,45,116.5,83.5,3.1,13.95,108.5,68.67,55.76
2018,8,13,7,0,12.0,106.0,3.1,14.4,110.0,92.89,77.14
2018,8,13,7,15,12.0,122.5,3.1,14.85,127.0,107.02,89.27
2018,8,13,7,30,12.0,139.0,3.1,15.3,144.0,121.02,101.06
2018,8,13,7,45,10.5,152.0,3.1,15.75,156.5,133.37,105.88
2018,8,13,8,0,9.0,165.0,3.1,16.2,169.0,146.15,115.68
2018,8,13,8,15,16.5,189.0,3.1,16.65,198.0,168.66,132.98
2018,8,13,8,30,24.0,213.0,3.1,17.1,227.0,192.16,150.93
2018,8,13,8,45,31.5,238.0,3.1,17.5,258.0,209.38,163.81
2018,8,13,9,0,39.0,263.0,3.1,17.9,289.0,235.33,183.63
2018,8,13,9,15,68.5,298.0,3.1,18.3,347.0,277.78,215.79
2018,8,13,9,30,98.0,333.0,3.1,18.7,405.0,323.75,250.53
2018,8,13,9,45,202.5,335.5,3.15,19.05,493.0,375.47,289.48
2018,8,13,10,0,307.0,338.0,3.2,19.4,581.0,437.63,336.79
2018,8,13,10,15,524.0,265.0,3.25,19.65,698.0,510.75,393.73
2018,8,13,10,30,741.0,192.0,3.3,19.9,815.0,603.21,465.14
2018,8,13,10,45,737.0,196.5,3.35,20.15,830.0,640.1,492.91
2018,8,13,11,0,733.0,201.0,3.4,20.4,845.0,675.37,519.17
2018,8,13,11,15,641.5,246.0,3.45,20.45,816.5,682.4,523.35
2018,8,13,11,30,550.0,291.0,3.5,20.5,788.0,683.09,522.57
2018,8,13,11,45,623.5,260.5,3.55,20.6,828.5,735.96,562.47
2018,8,13,12,0,697.0,230.0,3.6,20.7,869.0,792.2,604.03
2018,8,13,12,15,729.5,213.5,3.7,20.65,882.0,828.38,630.76
2018,8,13,12,30,762.0,197.0,3.8,20.6,895.0,860.45,653.53
2018,8,13,12,45,808.5,173.0,3.85,20.6,907.5,899.23,680.58
2018,8,13,13,0,855.0,149.0,3.9,20.6,920.0,929.67,701.79
2018,8,13,13,15,852.5,147.0,3.95,20.45,904.5,941.15,710.54
2018,8,13,13,30,850.0,145.0,4.0,20.3,889.0,957.11,722.62
2018,8,13,13,45,846.0,142.0,4.1,20.15,866.5,960.5,726.51
2018,8,13,14,0,842.0,139.0,4.2,20.0,844.0,960.75,728.47
2018,8,13,14,15,835.0,136.5,4.2,19.75,814.5,955.56,726.58
2018,8,13,14,30,828.0,134.0,4.2,19.5,785.0,947.32,722.74
2018,8,13,14,45,818.5,131.0,4.25,19.3,750.0,933.17,715.06
2018,8,13,15,0,809.0,128.0,4.3,19.1,715.0,916.15,705.48
2018,8,13,15,15,794.5,125.0,4.3,19.1,673.5,891.76,689.98
2018,8,13,15,30,780.0,122.0,4.3,19.1,632.0,864.92,672.77
2018,8,13,15,45,763.0,117.0,4.3,18.4,586.5,831.32,652.38
2018,8,13,16,0,746.0,112.0,4.3,17.7,541.0,799.98,633.4
2018,8,13,16,15,722.5,107.5,4.3,17.3,492.5,757.97,605.57
2018,8,13,16,30,699.0,103.0,4.3,16.9,444.0,714.87,576.46
2018,8,13,16,45,667.5,97.5,4.25,16.45,393.5,663.45,540.24
2018,8,13,17,0,636.0,92.0,4.2,16.0,343.0,612.04,503.14
2018,8,13,17,15,591.0,85.0,4.15,15.55,292.0,549.48,455.44
2018,8,13,17,30,546.0,78.0,4.1,15.1,241.0,488.59,406.99
2018,8,13,17,45,483.5,69.0,4.05,14.7,192.5,416.3,347.21
2018,8,13,18,0,421.0,60.0,4.0,14.3,144.0,347.86,288.39
2018,8,13,18,15,331.5,48.0,3.9,13.95,102.0,264.86,215.53
2018,8,13,18,30,242.0,36.0,3.8,13.6,60.0,193.17,147.35
2018,8,13,18,45,141.5,22.0,3.75,13.25,34.0,107.8,0.0
2018,8,13,19,0,41.0,8.0,3.7,12.9,8.0,24.36,0.0
2018,8,13,19,15,20.5,4.0,3.65,12.7,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,3.1,12.1,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,3.2,12.4,6.0,5.72,0.0
2018,8,14,5,45,32.5,21.0,3.3,12.65,24.0,18.27,0.96
2018,8,14,6,0,51.0,36.0,3.4,12.9,42.0,30.75,20.43
2018,8,14,6,15,100.5,56.5,3.5,13.3,75.0,47.03,35.77
2018,8,14,6,30,150.0,77.0,3.6,13.7,108.0,60.16,47.92
2018,8,14,6,45,121.5,97.5,3.65,14.05,127.0,78.21,64.17
2018,8,14,7,0,93.0,118.0,3.7,14.4,146.0,93.03,77.27
2018,8,14,7,15,102.5,133.0,3.7,14.8,169.5,103.98,86.66
2018,8,14,7,30,112.0,148.0,3.7,15.2,193.0,114.57,95.54
2018,8,14,7,45,61.5,140.0,3.65,15.55,165.0,120.05,93.95
2018,8,14,8,0,11.0,132.0,3.6,15.9,137.0,119.93,94.25
2018,8,14,8,15,14.0,163.0,3.6,16.2,170.5,147.5,116.23
2018,8,14,8,30,17.0,194.0,3.6,16.5,204.0,175.52,138.32
2018,8,14,8,45,29.5,227.0,3.6,16.85,246.0,200.44,157.33
2018,8,14,9,0,42.0,260.0,3.6,17.2,288.0,233.75,183.02
2018,8,14,9,15,64.0,290.0,3.6,17.45,335.5,269.84,210.64
2018,8,14,9,30,86.0,320.0,3.6,17.7,383.0,308.61,240.3
2018,8,14,9,45,93.0,341.5,3.6,18.0,412.5,336.57,261.55
2018,8,14,10,0,100.0,363.0,3.6,18.3,442.0,365.45,283.33
2018,8,14,10,15,162.5,379.5,3.6,18.5,513.5,416.36,322.2
2018,8,14,10,30,225.0,396.0,3.6,18.7,585.0,478.7,369.41
2018,8,14,10,45,234.5,400.0,3.65,18.95,601.5,498.83,384.41
2018,8,14,11,0,244.0,404.0,3.7,19.2,618.0,523.92,403.09
2018,8,14,11,15,279.5,407.0,3.75,19.3,656.0,567.04,435.54
2018,8,14,11,30,315.0,410.0,3.8,19.4,694.0,612.3,469.23
2018,8,14,11,45,335.5,405.5,3.85,19.5,710.5,640.87,490.44
2018,8,14,12,0,356.0,401.0,3.9,19.6,727.0,669.73,511.85
2018,8,14,12,15,499.0,331.0,3.95,19.65,787.5,743.72,569.09
2018,8,14,12,30,642.0,261.0,4.0,19.7,848.0,819.79,626.96
2018,8,14,12,45,706.5,225.0,4.05,19.75,865.5,861.69,658.04
2018,8,14,13,0,771.0,189.0,4.1,19.8,883.0,898.28,683.67
2018,8,14,13,15,802.5,171.5,4.15,19.75,882.5,925.5,703.07
2018,8,14,13,30,834.0,154.0,4.2,19.7,882.0,950.1,720.8
2018,8,14,13,45,831.5,150.0,4.25,19.65,860.0,953.84,724.31
2018,8,14,14,0,829.0,146.0,4.3,19.6,838.0,954.47,725.96
2018,8,14,14,15,822.5,142.5,4.3,19.45,808.5,948.73,723.39
2018,8,14,14,30,816.0,139.0,4.3,19.3,779.0,939.94,718.87
2018,8,14,14,45,808.0,135.0,4.35,19.1,744.0,926.19,711.43
2018,8,14,15,0,800.0,131.0,4.4,18.9,709.0,909.56,702.16
2018,8,14,15,15,785.5,128.0,4.4,18.9,668.0,885.29,686.69
2018,8,14,15,30,771.0,125.0,4.4,18.9,627.0,858.57,669.5
2018,8,14,15,45,754.5,120.0,4.35,18.3,582.0,825.57,648.93
2018,8,14,16,0,738.0,115.0,4.3,17.7,537.0,795.13,630.04
2018,8,14,16,15,717.5,109.0,4.3,17.35,489.0,754.04,602.71
2018,8,14,16,30,697.0,103.0,4.3,17.0,441.0,711.68,574.0
2018,8,14,16,45,666.5,97.5,4.25,16.65,391.0,661.13,538.19
2018,8,14,17,0,636.0,92.0,4.2,16.3,341.0,610.51,501.49
2018,8,14,17,15,592.5,84.5,4.15,15.85,290.0,548.48,454.17
2018,8,14,17,30,549.0,77.0,4.1,15.4,239.0,488.01,406.03
2018,8,14,17,45,487.5,68.0,4.05,14.95,190.5,416.36,346.79
2018,8,14,18,0,426.0,59.0,4.0,14.5,142.0,348.47,288.38
2018,8,14,18,15,336.0,46.5,3.85,14.15,100.0,265.78,215.61
2018,8,14,18,30,246.0,34.0,3.7,13.8,58.0,191.99,144.5
2018,8,14,18,45,143.5,20.5,3.55,13.45,32.5,105.22,0.0
2018,8,14,19,0,41.0,7.0,3.4,13.1,7.0,23.29,0.0
2018,8,14,19,15,20.5,3.5,3.35,12.95,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,15,5,15,5.5,2.0,2.55,12.25,2.0,0.0,0.0
2018,8,15,5,30,11.0,4.0,2.7,12.6,4.0,3.81,0.0
2018,8,15,5,45,28.5,13.5,2.85,13.0,16.0,12.23,0.0
2018,8,15,6,0,46.0,23.0,3.0,13.4,28.0,20.56,11.69
2018,8,15,6,15,48.5,34.5,3.05,13.8,42.0,30.34,21.04
2018,8,15,6,30,51.0,46.0,3.1,14.2,56.0,39.9,29.89
2018,8,15,6,45,25.5,61.5,3.15,14.6,66.5,55.14,43.61
2018,8,15,7,0,0.0,77.0,3.2,15.0,77.0,70.14,56.9
2018,8,15,7,15,0.0,91.0,3.15,15.4,91.0,82.47,67.59
2018,8,15,7,30,0.0,105.0,3.1,15.8,105.0,94.7,77.99
2018,8,15,7,45,10.5,136.5,3.05,16.25,141.5,121.23,95.77
2018,8,15,8,0,21.0,168.0,3.0,16.7,178.0,149.22,117.55
2018,8,15,8,15,48.0,205.5,3.0,17.05,232.0,177.3,138.39
2018,8,15,8,30,75.0,243.0,3.0,17.4,286.0,215.43,167.25
2018,8,15,8,45,88.0,261.5,2.95,17.8,316.0,239.97,185.84
2018,8,15,9,0,101.0,280.0,2.9,18.2,346.0,265.97,205.69
2018,8,15,9,15,228.0,262.0,2.9,18.55,424.0,291.12,223.05
2018,8,15,9,30,355.0,244.0,2.9,18.9,502.0,336.65,257.83
2018,8,15,9,45,579.0,189.5,2.95,19.2,635.0,412.17,316.22
2018,8,15,10,0,803.0,135.0,3.0,19.5,768.0,512.03,393.56
2018,8,15,10,15,739.5,180.0,3.05,19.75,779.5,552.8,425.44
2018,8,15,10,30,676.0,225.0,3.1,20.0,791.0,590.69,454.02
2018,8,15,10,45,733.0,199.5,3.2,20.2,828.0,637.71,490.5
2018,8,15,11,0,790.0,174.0,3.3,20.4,865.0,688.56,529.25
2018,8,15,11,15,842.5,145.5,3.4,20.5,893.5,733.1,563.35
2018,8,15,11,30,895.0,117.0,3.5,20.6,922.0,779.5,596.58
2018,8,15,11,45,899.0,115.5,3.55,20.7,930.0,813.0,619.58
2018,8,15,12,0,903.0,114.0,3.6,20.8,938.0,844.33,641.06
2018,8,15,12,15,902.0,115.0,3.7,20.8,937.5,871.49,660.14
2018,8,15,12,30,901.0,116.0,3.8,20.8,937.0,896.0,677.45
2018,8,15,12,45,898.0,116.5,3.85,20.8,928.5,915.48,691.13
2018,8,15,13,0,895.0,117.0,3.9,20.8,920.0,932.04,702.91
2018,8,15,13,15,892.5,115.5,3.95,20.7,904.5,944.04,711.99
2018,8,15,13,30,890.0,114.0,4.0,20.6,889.0,952.95,719.11
2018,8,15,13,45,886.5,111.5,4.05,20.55,866.5,956.74,722.77
2018,8,15,14,0,883.0,109.0,4.1,20.5,844.0,957.35,724.42
2018,8,15,14,15,876.5,107.0,4.1,20.3,814.5,952.47,722.61
2018,8,15,14,30,870.0,105.0,4.1,20.1,785.0,944.48,718.83
2018,8,15,14,45,861.0,103.0,4.15,19.9,749.5,931.09,711.72
2018,8,15,15,0,852.0,101.0,4.2,19.7,714.0,914.8,702.69
2018,8,15,15,15,839.0,98.5,4.2,19.7,672.5,891.48,688.0
2018,8,15,15,30,826.0,96.0,4.2,19.7,631.0,873.17,676.92
2018,8,15,15,45,811.0,92.5,4.15,19.2,586.0,841.98,657.65
2018,8,15,16,0,796.0,89.0,4.1,18.7,541.0,808.66,636.74
2018,8,15,16,15,775.5,85.5,4.05,18.35,493.0,768.82,610.43
2018,8,15,16,30,755.0,82.0,4.0,18.0,445.0,727.6,582.71
2018,8,15,16,45,726.5,77.5,3.95,17.65,394.5,677.8,547.95
2018,8,15,17,0,698.0,73.0,3.9,17.3,344.0,627.68,512.1
2018,8,15,17,15,656.5,68.0,3.85,16.9,293.0,571.62,470.58
2018,8,15,17,30,615.0,63.0,3.8,16.5,242.0,513.5,424.83
2018,8,15,17,45,554.0,56.0,3.7,16.05,193.0,442.37,366.26
2018,8,15,18,0,493.0,49.0,3.6,15.6,144.0,375.13,308.45
2018,8,15,18,15,398.0,40.0,3.5,15.2,101.5,291.43,234.87
2018,8,15,18,30,303.0,31.0,3.4,14.8,59.0,215.88,159.6
2018,8,15,18,45,174.0,18.5,3.3,14.45,32.5,114.42,0.0
2018,8,15,19,0,45.0,6.0,3.2,14.1,6.0,23.84,0.0
2018,8,15,19,15,22.5,3.0,3.15,13.9,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.0,2.05,11.4,4.5,0.0,0.0
2018,8,16,5,30,66.0,8.0,2.2,11.9,9.0,7.63,0.0
2018,8,16,5,45,192.0,20.5,2.4,12.4,37.5,16.9,0.0
2018,8,16,6,0,318.0,33.0,2.6,12.9,66.0,26.54,16.63
2018,8,16,6,15,391.0,43.0,2.6,13.35,106.5,33.2,23.57
2018,8,16,6,30,464.0,53.0,2.6,13.8,147.0,39.52,29.59
2018,8,16,6,45,322.0,81.5,2.65,14.3,155.5,59.58,47.6
2018,8,16,7,0,180.0,110.0,2.7,14.8,164.0,83.13,68.42
2018,8,16,7,15,277.0,120.5,2.7,15.2,222.0,90.13,74.36
2018,8,16,7,30,374.0,131.0,2.7,15.6,280.0,89.11,73.16
2018,8,16,7,45,549.5,112.0,2.7,16.05,364.0,87.83,58.25
2018,8,16,8,0,725.0,93.0,2.7,16.5,448.0,118.86,65.75
2018,8,16,8,15,766.5,92.0,2.7,17.0,502.0,169.13,100.56
2018,8,16,8,30,808.0,91.0,2.7,17.5,556.0,218.43,139.71
2018,8,16,8,45,825.5,93.5,2.65,17.95,602.0,269.01,183.44
2018,8,16,9,0,843.0,96.0,2.6,18.4,648.0,327.36,233.88
2018,8,16,9,15,854.0,99.0,2.6,18.85,688.5,378.5,278.47
2018,8,16,9,30,865.0,102.0,2.6,19.3,729.0,429.99,322.4
2018,8,16,9,45,873.0,104.5,2.55,19.75,764.0,479.88,363.83
2018,8,16,10,0,881.0,107.0,2.5,20.2,799.0,529.4,403.66
2018,8,16,10,15,888.5,108.0,2.5,20.55,828.0,576.83,441.02
2018,8,16,10,30,896.0,109.0,2.5,20.9,857.0,623.42,476.68
2018,8,16,10,45,901.5,110.0,2.5,21.3,879.5,667.72,509.6
2018,8,16,11,0,907.0,111.0,2.5,21.7,902.0,710.63,540.66
2018,8,16,11,15,910.5,111.0,2.6,21.95,917.0,749.66,568.64
2018,8,16,11,30,914.0,111.0,2.7,22.2,932.0,786.78,593.82
2018,8,16,11,45,915.5,111.5,2.75,22.45,939.0,820.73,616.37
2018,8,16,12,0,917.0,112.0,2.8,22.7,946.0,852.35,637.24
2018,8,16,12,15,916.5,112.0,2.9,22.8,945.5,879.35,655.66
2018,8,16,12,30,916.0,112.0,3.0,22.9,945.0,903.64,672.32
2018,8,16,12,45,913.5,112.5,3.1,23.05,936.5,923.83,686.16
2018,8,16,13,0,911.0,113.0,3.2,23.2,928.0,941.04,698.13
2018,8,16,13,15,908.0,111.5,3.25,23.1,912.0,952.75,706.86
2018,8,16,13,30,905.0,110.0,3.3,23.0,896.0,961.28,713.66
2018,8,16,13,45,900.0,109.0,3.4,22.9,873.0,965.26,717.93
2018,8,16,14,0,895.0,108.0,3.5,22.8,850.0,966.04,720.23
2018,8,16,14,15,888.0,106.0,3.55,22.55,820.0,960.67,718.63
2018,8,16,14,30,881.0,104.0,3.6,22.3,790.0,952.13,715.06
2018,8,16,14,45,872.0,101.5,3.6,22.1,753.5,938.08,707.4
2018,8,16,15,0,863.0,99.0,3.6,21.9,717.0,921.07,697.84
2018,8,16,15,15,849.5,97.0,3.6,21.9,675.5,897.68,683.42
2018,8,16,15,30,836.0,95.0,3.6,21.9,634.0,871.75,667.28
2018,8,16,15,45,820.0,92.0,3.65,21.25,588.5,847.55,654.22
2018,8,16,16,0,804.0,89.0,3.7,20.6,543.0,813.75,634.13
2018,8,16,16,15,784.0,84.5,3.7,20.15,494.0,772.9,607.92
2018,8,16,16,30,764.0,80.0,3.7,19.7,445.0,730.6,580.18
2018,8,16,16,45,734.5,76.0,3.65,19.2,394.0,680.38,545.79
2018,8,16,17,0,705.0,72.0,3.6,18.7,343.0,629.87,510.28
2018,8,16,17,15,662.5,67.0,3.55,18.15,291.5,572.86,468.63
2018,8,16,17,30,620.0,62.0,3.5,17.6,240.0,513.93,422.72
2018,8,16,17,45,558.0,55.0,3.45,17.05,190.5,442.1,364.08
2018,8,16,18,0,496.0,48.0,3.4,16.5,141.0,374.27,306.12
2018,8,16,18,15,398.5,38.5,3.3,16.05,98.5,288.81,231.26
2018,8,16,18,30,301.0,29.0,3.2,15.6,56.0,212.08,152.97
2018,8,16,18,45,172.0,17.0,3.1,15.1,30.5,92.62,0.0
2018,8,16,19,0,43.0,5.0,3.0,14.6,5.0,4.77,0.0
2018,8,16,19,15,21.5,2.5,2.95,14.4,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,17,5,15,28.5,4.0,1.8,11.8,4.0,0.0,0.0
2018,8,17,5,30,57.0,8.0,1.9,12.3,8.0,7.63,0.0
2018,8,17,5,45,169.5,21.0,2.05,12.75,35.0,16.71,0.0
2018,8,17,6,0,282.0,34.0,2.2,13.2,62.0,27.65,17.39
2018,8,17,6,15,342.0,43.0,2.15,13.75,97.0,33.29,23.57
2018,8,17,6,30,402.0,52.0,2.1,14.3,132.0,38.67,28.75
2018,8,17,6,45,203.5,71.0,2.05,14.85,111.5,55.88,44.21
2018,8,17,7,0,5.0,90.0,2.0,15.4,91.0,80.38,65.82
2018,8,17,7,15,30.5,114.5,1.95,15.95,126.0,96.54,79.73
2018,8,17,7,30,56.0,139.0,1.9,16.5,161.0,114.91,95.26
2018,8,17,7,45,56.0,157.0,1.85,17.1,181.5,130.75,102.39
2018,8,17,8,0,56.0,175.0,1.8,17.7,202.0,149.78,116.05
2018,8,17,8,15,40.0,193.0,1.75,18.35,213.5,166.83,129.36
2018,8,17,8,30,24.0,211.0,1.7,19.0,225.0,189.96,147.68
2018,8,17,8,45,69.5,243.5,1.7,19.65,288.0,221.72,170.28
2018,8,17,9,0,115.0,276.0,1.7,20.3,351.0,259.31,197.69
2018,8,17,9,15,399.5,222.5,1.7,20.9,507.5,311.73,232.55
2018,8,17,9,30,684.0,169.0,1.7,21.5,664.0,402.62,299.43
2018,8,17,9,45,796.5,131.5,1.75,22.05,735.0,462.19,345.82
2018,8,17,10,0,909.0,94.0,1.8,22.6,806.0,530.6,398.53
2018,8,17,10,15,917.0,94.5,1.85,23.1,835.5,579.07,435.83
2018,8,17,10,30,925.0,95.0,1.9,23.6,865.0,626.68,471.51
2018,8,17,10,45,931.5,95.0,1.95,24.15,888.0,671.84,504.39
2018,8,17,11,0,938.0,95.0,2.0,24.7,911.0,715.61,535.41
2018,8,17,11,15,942.0,95.0,2.05,25.05,926.5,756.01,562.76
2018,8,17,11,30,946.0,95.0,2.1,25.4,942.0,794.45,587.68
2018,8,17,11,45,948.5,95.0,2.15,25.75,950.0,829.58,610.2
2018,8,17,12,0,951.0,95.0,2.2,26.1,958.0,862.32,631.02
2018,8,17,12,15,951.5,95.0,2.3,26.3,958.0,890.85,649.8
2018,8,17,12,30,952.0,95.0,2.4,26.5,958.0,916.6,666.81
2018,8,17,12,45,951.0,94.5,2.45,26.7,950.0,937.64,680.36
2018,8,17,13,0,950.0,94.0,2.5,26.9,942.0,955.59,692.01
2018,8,17,13,15,947.5,94.0,2.6,26.85,927.0,969.53,702.33
2018,8,17,13,30,945.0,94.0,2.7,26.8,912.0,980.22,710.71
2018,8,17,13,45,941.0,93.0,2.75,26.75,889.0,985.18,715.11
2018,8,17,14,0,937.0,92.0,2.8,26.7,866.0,986.8,717.53
2018,8,17,14,15,931.0,90.5,2.85,26.5,836.0,982.67,716.82
2018,8,17,14,30,925.0,89.0,2.9,26.3,806.0,975.24,714.13
2018,8,17,14,45,917.0,87.5,2.95,26.1,770.0,962.72,708.22
2018,8,17,15,0,909.0,86.0,3.0,25.9,734.0,947.1,700.38
2018,8,17,15,15,896.5,84.0,3.0,25.9,691.5,923.81,686.56
2018,8,17,15,30,884.0,82.0,3.0,25.9,649.0,897.81,670.98
2018,8,17,15,45,869.0,80.0,3.05,25.25,603.0,867.09,654.15
2018,8,17,16,0,854.0,78.0,3.1,24.6,557.0,834.18,635.55
2018,8,17,16,15,834.0,75.0,3.1,24.05,507.5,793.91,610.9
2018,8,17,16,30,814.0,72.0,3.1,23.5,458.0,759.0,589.62
2018,8,17,16,45,785.5,68.5,3.05,22.95,405.5,708.63,556.32
2018,8,17,17,0,757.0,65.0,3.0,22.4,353.0,657.85,521.83
2018,8,17,17,15,715.5,61.0,2.95,21.6,300.5,597.19,479.12
2018,8,17,17,30,674.0,57.0,2.9,20.8,248.0,537.68,434.81
2018,8,17,17,45,612.0,51.0,2.8,20.0,197.0,468.95,379.79
2018,8,17,18,0,550.0,45.0,2.7,19.2,146.0,400.38,322.26
2018,8,17,18,15,447.5,37.0,2.6,18.45,102.0,312.07,246.1
2018,8,17,18,30,345.0,29.0,2.5,17.7,58.0,231.58,160.97
2018,8,17,18,45,197.5,17.5,2.4,17.0,31.5,103.82,0.0
2018,8,17,19,0,50.0,6.0,2.3,16.3,5.0,0.0,0.0
2018,8,17,19,15,25.0,3.0,2.35,15.95,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,18,5,15,28.5,4.0,1.9,11.7,4.0,0.0,0.0
2018,8,18,5,30,57.0,8.0,2.0,12.2,8.0,7.63,0.0
2018,8,18,5,45,178.5,21.5,2.05,12.75,36.0,17.18,0.0
2018,8,18,6,0,300.0,35.0,2.1,13.3,64.0,28.86,18.2
2018,8,18,6,15,379.5,46.0,2.05,13.9,105.5,36.34,26.19
2018,8,18,6,30,459.0,57.0,2.0,14.5,147.0,43.44,32.93
2018,8,18,6,45,474.5,70.5,1.95,15.1,188.0,52.23,40.92
2018,8,18,7,0,490.0,84.0,1.9,15.7,229.0,60.47,48.2
2018,8,18,7,15,553.0,90.0,1.85,16.45,283.5,62.01,49.35
2018,8,18,7,30,616.0,96.0,1.8,17.2,338.0,63.51,50.39
2018,8,18,7,45,678.5,97.0,1.75,17.95,397.5,76.56,48.15
2018,8,18,8,0,741.0,98.0,1.7,18.7,457.0,120.19,66.43
2018,8,18,8,15,785.0,96.0,1.7,19.4,512.5,171.16,100.36
2018,8,18,8,30,829.0,94.0,1.7,20.1,568.0,221.01,138.8
2018,8,18,8,45,847.5,96.0,1.65,20.8,614.5,272.59,182.28
2018,8,18,9,0,866.0,98.0,1.6,21.5,661.0,332.01,232.32
2018,8,18,9,15,869.5,104.5,1.6,22.1,700.5,384.68,277.12
2018,8,18,9,30,873.0,111.0,1.6,22.7,740.0,436.97,320.46
2018,8,18,9,45,870.5,119.5,1.65,23.35,773.0,487.67,361.36
2018,8,18,10,0,868.0,128.0,1.7,24.0,806.0,533.43,397.35
2018,8,18,10,15,876.0,130.0,1.75,24.5,836.0,585.27,436.61
2018,8,18,10,30,884.0,132.0,1.8,25.0,866.0,632.72,471.65
2018,8,18,10,45,889.5,133.0,1.85,25.5,888.5,676.81,503.42
2018,8,18,11,0,895.0,134.0,1.9,26.0,911.0,719.53,533.43
2018,8,18,11,15,898.0,135.0,2.0,26.3,926.0,758.94,561.29
2018,8,18,11,30,901.0,136.0,2.1,26.6,941.0,796.45,586.31
2018,8,18,11,45,902.5,136.5,2.2,26.9,948.5,830.31,608.38
2018,8,18,12,0,904.0,137.0,2.3,27.2,956.0,861.88,628.88
2018,8,18,12,15,903.0,138.0,2.4,27.25,955.5,889.39,647.33
2018,8,18,12,30,902.0,139.0,2.5,27.3,955.0,914.23,664.1
2018,8,18,12,45,899.0,139.0,2.6,27.35,946.0,933.59,677.38
2018,8,18,13,0,896.0,139.0,2.7,27.4,937.0,949.97,688.86
2018,8,18,13,15,892.0,138.5,2.8,27.25,920.5,961.92,698.15
2018,8,18,13,30,888.0,138.0,2.9,27.1,904.0,970.75,705.59
2018,8,18,13,45,882.0,136.5,3.0,26.95,880.5,973.56,709.26
2018,8,18,14,0,876.0,135.0,3.1,26.8,857.0,973.18,711.03
2018,8,18,14,15,867.0,133.5,3.15,26.5,826.0,974.79,714.31
2018,8,18,14,30,858.0,132.0,3.2,26.2,795.0,965.52,710.55
2018,8,18,14,45,845.0,130.5,3.25,25.95,757.5,949.44,702.3
2018,8,18,15,0,832.0,129.0,3.3,25.7,720.0,930.46,692.21
2018,8,18,15,15,817.0,126.0,3.3,25.7,677.5,905.23,676.92
2018,8,18,15,30,802.0,123.0,3.3,25.7,635.0,877.46,659.92
2018,8,18,15,45,781.5,119.0,3.3,24.9,587.5,841.39,639.13
2018,8,18,16,0,761.0,115.0,3.3,24.1,540.0,808.13,620.02
2018,8,18,16,15,732.5,111.0,3.3,23.5,489.0,762.21,591.01
2018,8,18,16,30,704.0,107.0,3.3,22.9,438.0,715.4,560.77
2018,8,18,16,45,668.0,101.0,3.3,22.35,385.5,659.84,523.14
2018,8,18,17,0,632.0,95.0,3.3,21.8,333.0,604.53,484.46
2018,8,18,17,15,583.5,87.0,3.2,20.95,281.0,538.71,435.52
2018,8,18,17,30,535.0,79.0,3.1,20.1,229.0,474.78,386.09
2018,8,18,17,45,467.0,68.5,3.0,19.3,179.5,398.29,324.36
2018,8,18,18,0,399.0,58.0,2.9,18.5,130.0,326.14,263.65
2018,8,18,18,15,304.0,44.0,2.85,17.85,88.5,241.78,190.58
2018,8,18,18,30,209.0,30.0,2.8,17.2,47.0,164.87,109.77
2018,8,18,18,45,115.5,16.5,2.75,16.5,25.0,66.33,0.0
2018,8,18,19,0,22.0,3.0,2.7,15.8,3.0,0.0,0.0
2018,8,18,19,15,11.0,1.5,2.7,15.45,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,19,5,15,3.5,1.0,2.2,11.35,1.0,0.0,0.0
2018,8,19,5,30,7.0,2.0,2.3,11.8,2.0,1.91,0.0
2018,8,19,5,45,44.5,12.5,2.45,12.25,16.5,10.65,0.0
2018,8,19,6,0,82.0,23.0,2.6,12.7,31.0,19.26,10.16
2018,8,19,6,15,162.0,38.5,2.55,13.2,66.0,29.13,19.92
2018,8,19,6,30,242.0,54.0,2.5,13.7,101.0,40.17,30.12
2018,8,19,6,45,121.0,58.5,2.5,14.2,82.0,46.47,35.94
2018,8,19,7,0,0.0,63.0,2.5,14.7,63.0,58.37,46.54
2018,8,19,7,15,0.0,77.5,2.45,15.25,77.5,71.24,57.76
2018,8,19,7,30,0.0,92.0,2.4,15.8,92.0,83.98,68.66
2018,8,19,7,45,0.5,104.5,2.4,16.3,104.5,95.09,74.31
2018,8,19,8,0,1.0,117.0,2.4,16.8,117.0,106.44,83.24
2018,8,19,8,15,2.5,139.0,2.4,17.35,140.0,125.94,98.63
2018,8,19,8,30,4.0,161.0,2.4,17.9,163.0,145.7,114.0
2018,8,19,8,45,9.5,181.5,2.4,18.45,187.5,165.44,129.02
2018,8,19,9,0,15.0,202.0,2.4,19.0,212.0,185.89,144.5
2018,8,19,9,15,54.0,245.0,2.45,19.5,283.5,230.32,178.06
2018,8,19,9,30,93.0,288.0,2.5,20.0,355.0,284.97,219.42
2018,8,19,9,45,218.0,297.0,2.5,20.5,464.0,342.81,262.63
2018,8,19,10,0,343.0,306.0,2.5,21.0,573.0,425.78,325.01
2018,8,19,10,15,502.5,267.5,2.55,21.35,675.5,495.55,378.11
2018,8,19,10,30,662.0,229.0,2.6,21.7,778.0,581.25,442.7
2018,8,19,10,45,774.5,184.5,2.65,22.1,843.0,647.37,492.21
2018,8,19,11,0,887.0,140.0,2.7,22.5,908.0,717.8,544.26
2018,8,19,11,15,905.0,133.0,2.75,22.75,928.0,760.58,575.09
2018,8,19,11,30,923.0,126.0,2.8,23.0,948.0,802.31,603.4
2018,8,19,11,45,926.5,125.0,2.8,23.25,956.0,836.97,625.96
2018,8,19,12,0,930.0,124.0,2.8,23.5,964.0,869.34,646.86
2018,8,19,12,15,929.5,124.5,2.85,23.6,963.5,897.35,665.48
2018,8,19,12,30,929.0,125.0,2.9,23.7,963.0,922.6,682.29
2018,8,19,12,45,926.0,126.0,2.9,23.8,954.5,943.28,695.75
2018,8,19,13,0,923.0,127.0,2.9,23.9,946.0,960.93,707.28
2018,8,19,13,15,920.5,125.0,2.95,23.85,929.5,972.95,716.04
2018,8,19,13,30,918.0,123.0,3.0,23.8,913.0,981.74,722.86
2018,8,19,13,45,913.0,122.0,3.05,23.8,889.5,985.97,726.7
2018,8,19,14,0,908.0,121.0,3.1,23.8,866.0,986.93,728.56
2018,8,19,14,15,900.5,119.0,3.15,23.55,835.0,981.24,726.91
2018,8,19,14,30,893.0,117.0,3.2,23.3,804.0,972.33,723.29
2018,8,19,14,45,882.5,114.5,3.2,23.1,766.5,956.95,714.94
2018,8,19,15,0,872.0,112.0,3.2,22.9,729.0,946.37,709.97
2018,8,19,15,15,858.0,109.5,3.2,22.9,686.0,921.97,695.14
2018,8,19,15,30,844.0,107.0,3.2,22.9,643.0,894.93,678.59
2018,8,19,15,45,817.5,103.0,3.25,22.15,590.5,852.73,653.67
2018,8,19,16,0,791.0,99.0,3.3,21.4,538.0,808.82,627.09
2018,8,19,16,15,735.5,97.5,3.3,20.85,475.5,742.41,582.88
2018,8,19,16,30,680.0,96.0,3.3,20.3,413.0,680.98,541.25
2018,8,19,16,45,644.0,92.5,3.3,19.75,364.5,629.33,505.76
2018,8,19,17,0,608.0,89.0,3.3,19.2,316.0,578.02,469.25
2018,8,19,17,15,520.5,84.5,3.25,18.4,257.5,490.2,401.71
2018,8,19,17,30,433.0,80.0,3.2,17.6,199.0,403.16,332.48
2018,8,19,17,45,390.5,67.5,3.2,16.85,157.5,345.53,284.9
2018,8,19,18,0,348.0,55.0,3.2,16.1,116.0,290.88,237.49
2018,8,19,18,15,243.5,41.0,3.1,15.5,77.0,204.88,162.13
2018,8,19,18,30,139.0,27.0,3.0,14.9,38.0,124.48,78.18
2018,8,19,18,45,75.5,14.5,2.95,14.3,20.0,46.66,0.0
2018,8,19,19,0,12.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,8,19,19,15,6.0,1.0,2.9,13.45,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.25,11.6,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.3,11.9,4.0,3.81,0.0
2018,8,20,5,45,63.5,16.0,2.35,12.2,21.0,13.45,0.0
2018,8,20,6,0,111.0,28.0,2.4,12.5,38.0,23.2,13.2
2018,8,20,6,15,162.5,44.5,2.4,12.85,70.0,36.13,26.04
2018,8,20,6,30,214.0,61.0,2.4,13.2,102.0,48.66,37.68
2018,8,20,6,45,125.0,57.5,2.35,13.5,83.0,45.75,35.38
2018,8,20,7,0,36.0,54.0,2.3,13.8,64.0,49.54,38.83
2018,8,20,7,15,18.0,66.0,2.25,14.25,71.0,59.76,47.83
2018,8,20,7,30,0.0,78.0,2.2,14.7,78.0,72.25,58.64
2018,8,20,7,45,0.0,91.5,2.15,15.15,91.5,84.22,65.59
2018,8,20,8,0,0.0,105.0,2.1,15.6,105.0,96.27,75.25
2018,8,20,8,15,1.0,126.5,2.1,16.05,127.0,115.27,90.44
2018,8,20,8,30,2.0,148.0,2.1,16.5,149.0,134.44,105.55
2018,8,20,8,45,6.0,173.5,2.05,17.0,177.0,157.88,123.75
2018,8,20,9,0,10.0,199.0,2.0,17.5,205.0,181.87,142.18
2018,8,20,9,15,44.5,255.0,2.05,17.9,286.5,234.78,182.62
2018,8,20,9,30,79.0,311.0,2.1,18.3,368.0,297.22,230.03
2018,8,20,9,45,138.0,339.5,2.1,18.7,444.5,346.98,267.16
2018,8,20,10,0,197.0,368.0,2.1,19.1,521.0,409.33,313.68
2018,8,20,10,15,230.0,369.5,2.2,19.45,554.5,442.13,338.27
2018,8,20,10,30,263.0,371.0,2.3,19.8,588.0,473.04,361.61
2018,8,20,10,45,245.5,388.0,2.35,20.1,595.0,493.13,376.06
2018,8,20,11,0,228.0,405.0,2.4,20.4,602.0,514.32,391.01
2018,8,20,11,15,259.5,405.5,2.45,20.6,633.5,549.02,416.72
2018,8,20,11,30,291.0,406.0,2.5,20.8,665.0,588.08,445.28
2018,8,20,11,45,374.5,376.5,2.6,20.95,712.0,641.49,485.54
2018,8,20,12,0,458.0,347.0,2.7,21.1,759.0,700.74,529.49
2018,8,20,12,15,523.5,317.0,2.8,21.15,788.0,746.21,563.4
2018,8,20,12,30,589.0,287.0,2.9,21.2,817.0,792.56,597.86
2018,8,20,12,45,585.5,283.5,2.95,21.2,806.0,804.63,606.64
2018,8,20,13,0,582.0,280.0,3.0,21.2,795.0,814.45,614.15
2018,8,20,13,15,570.0,282.0,3.1,21.1,778.5,818.14,617.76
2018,8,20,13,30,558.0,284.0,3.2,21.0,762.0,820.63,620.6
2018,8,20,13,45,515.0,292.0,3.25,20.9,724.0,798.15,605.17
2018,8,20,14,0,472.0,300.0,3.3,20.8,686.0,773.25,588.1
2018,8,20,14,15,591.5,238.5,3.35,20.55,704.0,829.23,632.88
2018,8,20,14,30,711.0,177.0,3.4,20.3,722.0,878.31,670.04
2018,8,20,14,45,744.0,159.0,3.45,20.05,705.0,888.07,678.63
2018,8,20,15,0,777.0,141.0,3.5,19.8,688.0,889.36,681.81
2018,8,20,15,15,654.5,168.5,3.5,19.8,610.0,806.71,625.07
2018,8,20,15,30,532.0,196.0,3.5,19.8,532.0,714.18,558.97
2018,8,20,15,45,402.5,209.0,3.55,19.05,452.0,608.31,481.69
2018,8,20,16,0,273.0,222.0,3.6,18.3,372.0,493.43,394.9
2018,8,20,16,15,347.5,187.0,3.6,17.8,359.5,509.55,412.05
2018,8,20,16,30,422.0,152.0,3.6,17.3,347.0,534.24,434.76
2018,8,20,16,45,446.0,130.0,3.6,16.75,314.5,515.17,422.47
2018,8,20,17,0,470.0,108.0,3.6,16.2,282.0,492.64,407.09
2018,8,20,17,15,442.5,94.0,3.6,15.6,237.5,441.04,366.8
2018,8,20,17,30,415.0,80.0,3.6,15.0,193.0,390.29,325.73
2018,8,20,17,45,424.0,65.5,3.55,14.35,159.0,365.61,304.27
2018,8,20,18,0,433.0,51.0,3.5,13.7,125.0,335.64,276.19
2018,8,20,18,15,307.5,39.0,3.4,13.3,82.5,236.31,188.2
2018,8,20,18,30,182.0,27.0,3.3,12.9,40.0,143.6,84.7
