Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,18,45,98.5,14.5,3.25,12.5,21.0,56.36,0.0
2018,8,20,19,0,15.0,2.0,3.2,12.1,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.0,3.1,12.0,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.05,11.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.2,11.5,1.0,0.95,0.0
2018,8,21,5,45,0.0,7.0,2.35,11.85,7.0,6.67,0.0
2018,8,21,6,0,0.0,13.0,2.5,12.2,13.0,12.04,4.03
2018,8,21,6,15,0.0,23.0,2.55,12.5,23.0,21.33,13.08
2018,8,21,6,30,0.0,33.0,2.6,12.8,33.0,30.63,21.71
2018,8,21,6,45,0.0,42.5,2.6,13.15,42.5,39.48,29.83
2018,8,21,7,0,0.0,52.0,2.6,13.5,52.0,48.33,37.8
2018,8,21,7,15,0.0,68.0,2.55,13.85,68.0,63.17,50.94
2018,8,21,7,30,0.0,84.0,2.5,14.2,84.0,77.28,63.21
2018,8,21,7,45,0.5,103.5,2.4,14.6,103.5,94.16,74.07
2018,8,21,8,0,1.0,123.0,2.3,15.0,123.0,111.29,87.88
2018,8,21,8,15,1.5,139.5,2.3,15.45,140.0,126.11,99.56
2018,8,21,8,30,2.0,156.0,2.3,15.9,157.0,141.07,111.23
2018,8,21,8,45,3.5,168.0,2.25,16.3,170.0,152.63,119.99
2018,8,21,9,0,5.0,180.0,2.2,16.7,183.0,164.37,128.85
2018,8,21,9,15,6.5,190.5,2.2,17.1,195.0,175.01,136.8
2018,8,21,9,30,8.0,201.0,2.2,17.5,207.0,185.83,144.86
2018,8,21,9,45,8.0,201.0,2.2,17.85,207.0,187.0,145.33
2018,8,21,10,0,8.0,201.0,2.2,18.2,207.0,188.05,145.74
2018,8,21,10,15,10.0,219.5,2.25,18.5,227.5,206.52,159.88
2018,8,21,10,30,12.0,238.0,2.3,18.8,248.0,225.3,174.13
2018,8,21,10,45,15.0,260.5,2.4,19.1,273.5,248.59,191.81
2018,8,21,11,0,18.0,283.0,2.5,19.4,299.0,272.32,209.7
2018,8,21,11,15,17.0,278.5,2.55,19.6,293.5,269.2,207.0
2018,8,21,11,30,16.0,274.0,2.6,19.8,288.0,265.85,204.23
2018,8,21,11,45,16.5,283.5,2.65,20.0,298.0,276.37,212.11
2018,8,21,12,0,17.0,293.0,2.7,20.2,308.0,286.98,220.01
2018,8,21,12,15,17.5,294.0,2.75,20.25,309.5,289.73,222.1
2018,8,21,12,30,18.0,295.0,2.8,20.3,311.0,292.45,224.23
2018,8,21,12,45,18.5,297.5,2.9,20.35,314.0,296.58,227.49
2018,8,21,13,0,19.0,300.0,3.0,20.4,317.0,300.71,230.79
2018,8,21,13,15,22.0,308.5,3.0,20.35,327.5,312.96,240.39
2018,8,21,13,30,25.0,317.0,3.0,20.3,338.0,334.33,256.88
2018,8,21,13,45,63.5,318.0,3.05,20.2,370.0,373.67,288.48
2018,8,21,14,0,102.0,319.0,3.1,20.1,402.0,424.57,328.47
2018,8,21,14,15,340.5,288.5,3.15,19.9,551.0,630.23,488.32
2018,8,21,14,30,579.0,258.0,3.2,19.7,700.0,835.71,640.07
2018,8,21,14,45,572.5,251.0,3.25,19.5,670.5,822.44,631.09
2018,8,21,15,0,566.0,244.0,3.3,19.3,641.0,806.97,622.27
2018,8,21,15,15,498.0,242.5,3.3,19.3,576.0,739.75,574.52
2018,8,21,15,30,430.0,241.0,3.3,19.3,511.0,672.56,526.22
2018,8,21,15,45,426.0,227.5,3.3,18.6,478.0,648.51,511.81
2018,8,21,16,0,422.0,214.0,3.3,17.9,445.0,622.88,495.71
2018,8,21,16,15,418.5,200.0,3.25,17.45,410.5,595.64,477.51
2018,8,21,16,30,415.0,186.0,3.2,17.0,376.0,555.02,449.02
2018,8,21,16,45,380.0,169.0,3.2,16.55,327.0,498.34,406.77
2018,8,21,17,0,345.0,152.0,3.2,16.1,278.0,442.86,364.31
2018,8,21,17,15,257.5,130.5,3.1,15.65,216.0,346.71,286.91
2018,8,21,17,30,170.0,109.0,3.0,15.2,154.0,245.58,203.34
2018,8,21,17,45,95.0,83.5,2.95,14.7,107.5,163.72,133.83
2018,8,21,18,0,20.0,58.0,2.9,14.2,61.0,77.95,60.11
2018,8,21,18,15,11.5,38.5,2.8,13.95,40.0,50.73,35.97
2018,8,21,18,30,3.0,19.0,2.7,13.7,19.0,19.13,5.14
2018,8,21,18,45,3.0,10.0,2.6,13.45,10.0,10.82,0.0
2018,8,21,19,0,3.0,1.0,2.5,13.2,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.4,13.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.05,11.6,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.1,12.0,2.0,0.0,0.0
2018,8,22,5,45,8.0,10.5,1.2,12.4,11.0,10.01,0.0
2018,8,22,6,0,10.0,19.0,1.3,12.8,20.0,17.82,8.43
2018,8,22,6,15,5.0,34.0,1.35,13.15,34.5,31.46,21.86
2018,8,22,6,30,0.0,49.0,1.4,13.5,49.0,44.85,34.24
2018,8,22,6,45,0.0,66.0,1.45,13.85,66.0,59.76,47.79
2018,8,22,7,0,0.0,83.0,1.5,14.2,83.0,74.54,60.96
2018,8,22,7,15,0.0,86.0,1.5,14.6,86.0,78.09,63.94
2018,8,22,7,30,0.0,89.0,1.5,15.0,89.0,81.4,66.6
2018,8,22,7,45,0.0,100.0,1.45,15.35,100.0,91.23,71.37
2018,8,22,8,0,0.0,111.0,1.4,15.7,111.0,101.24,79.3
2018,8,22,8,15,0.5,128.5,1.45,16.1,129.0,116.8,91.64
2018,8,22,8,30,1.0,146.0,1.5,16.5,147.0,132.49,103.93
2018,8,22,8,45,3.5,166.5,1.5,16.9,169.0,151.31,118.5
2018,8,22,9,0,6.0,187.0,1.5,17.3,191.0,170.52,133.22
2018,8,22,9,15,9.5,209.0,1.55,17.7,215.5,191.71,149.39
2018,8,22,9,30,13.0,231.0,1.6,18.1,240.0,213.42,165.82
2018,8,22,9,45,22.5,266.5,1.65,18.5,283.5,249.75,193.4
2018,8,22,10,0,32.0,302.0,1.7,18.9,327.0,281.02,216.77
2018,8,22,10,15,61.0,338.5,1.8,19.3,388.0,330.95,254.28
2018,8,22,10,30,90.0,375.0,1.9,19.7,449.0,384.14,293.77
2018,8,22,10,45,101.5,390.5,1.95,20.05,476.0,411.89,313.88
2018,8,22,11,0,113.0,406.0,2.0,20.4,503.0,438.53,333.17
2018,8,22,11,15,101.0,411.5,2.1,20.65,499.5,445.34,337.71
2018,8,22,11,30,89.0,417.0,2.2,20.9,496.0,448.9,339.91
2018,8,22,11,45,108.0,427.5,2.3,21.1,524.0,479.85,362.85
2018,8,22,12,0,127.0,438.0,2.4,21.3,552.0,514.41,388.14
2018,8,22,12,15,153.0,440.5,2.45,21.4,577.5,547.13,412.26
2018,8,22,12,30,179.0,443.0,2.5,21.5,603.0,580.8,436.98
2018,8,22,12,45,210.5,435.0,2.6,21.6,621.5,609.76,458.76
2018,8,22,13,0,242.0,427.0,2.7,21.7,640.0,646.18,485.71
2018,8,22,13,15,261.5,412.5,2.75,21.65,638.5,659.12,496.03
2018,8,22,13,30,281.0,398.0,2.8,21.6,637.0,671.11,505.93
2018,8,22,13,45,448.5,320.5,2.85,21.55,690.0,763.62,576.83
2018,8,22,14,0,616.0,243.0,2.9,21.5,743.0,849.56,641.62
2018,8,22,14,15,713.0,195.5,2.95,21.25,753.0,895.33,675.41
2018,8,22,14,30,810.0,148.0,3.0,21.0,763.0,930.91,701.39
2018,8,22,14,45,801.0,143.5,3.05,20.8,727.0,915.56,692.83
2018,8,22,15,0,792.0,139.0,3.1,20.6,691.0,897.31,682.77
2018,8,22,15,15,776.0,135.0,3.1,20.6,648.5,870.51,665.96
2018,8,22,15,30,760.0,131.0,3.1,20.6,606.0,846.28,650.97
2018,8,22,15,45,741.0,126.0,3.15,19.85,559.5,811.38,630.45
2018,8,22,16,0,722.0,121.0,3.2,19.1,513.0,774.66,608.3
2018,8,22,16,15,696.5,115.5,3.2,18.55,464.0,730.45,579.48
2018,8,22,16,30,671.0,110.0,3.2,18.0,415.0,685.27,549.33
2018,8,22,16,45,635.5,102.5,3.2,17.5,363.5,629.47,510.2
2018,8,22,17,0,600.0,95.0,3.2,17.0,312.0,573.97,469.42
2018,8,22,17,15,548.5,86.5,3.1,16.35,260.5,506.96,417.64
2018,8,22,17,30,497.0,78.0,3.0,15.7,209.0,442.11,365.59
2018,8,22,17,45,425.0,66.5,2.95,15.1,161.0,362.26,299.22
2018,8,22,18,0,353.0,55.0,2.9,14.5,113.0,291.49,237.74
2018,8,22,18,15,252.5,40.0,2.8,14.05,74.0,207.48,162.34
2018,8,22,18,30,152.0,25.0,2.7,13.6,35.0,122.97,51.98
2018,8,22,18,45,76.0,12.5,2.6,13.2,17.5,44.24,0.0
2018,8,22,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,1.9,11.6,2.0,0.0,0.0
2018,8,23,5,45,3.0,5.5,2.05,12.1,5.5,5.24,0.0
2018,8,23,6,0,0.0,9.0,2.2,12.6,9.0,8.33,0.81
2018,8,23,6,15,0.0,15.5,2.25,12.95,15.5,14.36,6.9
2018,8,23,6,30,0.0,22.0,2.3,13.3,22.0,20.39,12.53
2018,8,23,6,45,0.0,31.5,2.4,13.65,31.5,29.23,20.59
2018,8,23,7,0,0.0,41.0,2.5,14.0,41.0,38.07,28.56
2018,8,23,7,15,0.0,57.5,2.5,14.35,57.5,53.46,42.22
2018,8,23,7,30,0.0,74.0,2.5,14.7,74.0,68.77,55.6
2018,8,23,7,45,4.5,111.0,2.45,15.0,113.0,100.18,82.87
2018,8,23,8,0,9.0,148.0,2.4,15.3,152.0,131.69,104.39
2018,8,23,8,15,20.5,178.5,2.4,15.65,189.5,159.49,125.99
2018,8,23,8,30,32.0,209.0,2.4,16.0,227.0,181.1,142.32
2018,8,23,8,45,34.0,229.0,2.4,16.4,249.5,201.28,157.89
2018,8,23,9,0,36.0,249.0,2.4,16.8,272.0,221.89,173.71
2018,8,23,9,15,48.5,278.0,2.45,17.1,311.0,253.31,197.77
2018,8,23,9,30,61.0,307.0,2.5,17.4,350.0,286.44,223.03
2018,8,23,9,45,79.5,331.0,2.5,17.75,390.0,319.94,248.28
2018,8,23,10,0,98.0,355.0,2.5,18.1,430.0,355.57,275.03
2018,8,23,10,15,169.5,369.0,2.55,18.4,505.0,408.33,315.0
2018,8,23,10,30,241.0,383.0,2.6,18.7,580.0,468.87,360.62
2018,8,23,10,45,392.0,344.0,2.65,18.95,675.0,542.25,416.82
2018,8,23,11,0,543.0,305.0,2.7,19.2,770.0,629.82,482.77
2018,8,23,11,15,626.5,274.5,2.75,19.4,820.0,686.52,525.05
2018,8,23,11,30,710.0,244.0,2.8,19.6,870.0,748.31,570.63
2018,8,23,11,45,716.0,243.0,2.9,19.75,878.5,780.84,594.07
2018,8,23,12,0,722.0,242.0,3.0,19.9,887.0,811.83,616.4
2018,8,23,12,15,722.5,242.0,3.05,19.95,886.5,837.48,634.73
2018,8,23,12,30,723.0,242.0,3.1,20.0,886.0,860.97,651.48
2018,8,23,12,45,721.0,240.5,3.15,20.05,877.5,878.51,664.13
2018,8,23,13,0,719.0,239.0,3.2,20.1,869.0,893.5,675.05
2018,8,23,13,15,715.5,236.0,3.25,20.0,853.0,902.99,682.6
2018,8,23,13,30,712.0,233.0,3.3,19.9,837.0,909.7,688.28
2018,8,23,13,45,706.5,228.0,3.35,19.85,813.5,909.72,689.41
2018,8,23,14,0,701.0,223.0,3.4,19.8,790.0,906.86,688.74
2018,8,23,14,15,692.0,218.0,3.45,19.6,760.0,897.89,684.39
2018,8,23,14,30,683.0,213.0,3.5,19.4,730.0,886.13,678.25
2018,8,23,14,45,671.5,206.5,3.55,19.2,694.0,867.8,667.59
2018,8,23,15,0,660.0,200.0,3.6,19.0,658.0,846.9,655.18
2018,8,23,15,15,641.5,194.0,3.6,19.0,616.5,817.8,636.15
2018,8,23,15,30,623.0,188.0,3.6,19.0,575.0,786.63,615.31
2018,8,23,15,45,602.0,179.5,3.65,18.35,529.5,744.29,587.99
2018,8,23,16,0,581.0,171.0,3.7,17.7,484.0,705.59,562.66
2018,8,23,16,15,554.0,160.0,3.7,17.25,435.5,658.06,529.51
2018,8,23,16,30,527.0,149.0,3.7,16.8,387.0,610.12,495.29
2018,8,23,16,45,491.0,137.0,3.75,16.3,337.0,554.11,453.99
2018,8,23,17,0,455.0,125.0,3.8,15.8,287.0,498.99,412.09
2018,8,23,17,15,407.0,110.5,3.75,15.3,238.0,433.9,360.48
2018,8,23,17,30,359.0,96.0,3.7,14.8,189.0,371.41,309.19
2018,8,23,17,45,297.5,77.5,3.65,14.25,143.0,298.8,247.74
2018,8,23,18,0,236.0,59.0,3.6,13.7,97.0,230.77,188.27
2018,8,23,18,15,162.0,40.0,3.5,13.4,61.5,160.76,124.43
2018,8,23,18,30,88.0,21.0,3.4,13.1,26.0,76.9,20.51
2018,8,23,18,45,44.0,10.5,3.35,12.8,13.0,28.58,0.0
2018,8,23,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,2.2,10.8,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,2.45,11.45,10.0,9.53,0.0
2018,8,24,6,0,4.0,18.0,2.6,11.8,18.0,16.7,7.04
2018,8,24,6,15,2.0,33.0,2.6,12.1,33.0,30.52,21.02
2018,8,24,6,30,0.0,48.0,2.6,12.4,48.0,43.92,33.5
2018,8,24,6,45,0.0,66.0,2.65,12.75,66.0,59.63,47.84
2018,8,24,7,0,0.0,84.0,2.7,13.1,84.0,75.19,61.8
2018,8,24,7,15,0.0,91.5,2.6,13.5,91.5,82.39,68.06
2018,8,24,7,30,0.0,99.0,2.5,13.9,99.0,89.45,74.03
2018,8,24,7,45,0.0,113.0,2.45,14.3,113.0,101.66,84.38
2018,8,24,8,0,0.0,127.0,2.4,14.7,127.0,114.3,90.56
2018,8,24,8,15,1.5,145.5,2.35,15.15,146.5,130.85,103.63
2018,8,24,8,30,3.0,164.0,2.3,15.6,166.0,147.66,116.73
2018,8,24,8,45,6.0,181.0,2.25,16.0,185.0,163.85,129.15
2018,8,24,9,0,9.0,198.0,2.2,16.4,204.0,180.45,141.81
2018,8,24,9,15,15.0,224.5,2.2,16.8,235.0,206.42,161.77
2018,8,24,9,30,21.0,251.0,2.2,17.2,266.0,233.2,182.18
2018,8,24,9,45,24.0,270.0,2.2,17.6,288.0,253.16,197.13
2018,8,24,10,0,27.0,289.0,2.2,18.0,310.0,267.69,207.79
2018,8,24,10,15,34.0,313.5,2.25,18.35,341.0,295.64,228.83
2018,8,24,10,30,41.0,338.0,2.3,18.7,372.0,324.64,250.45
2018,8,24,10,45,61.0,369.5,2.4,19.0,421.0,368.66,283.5
2018,8,24,11,0,81.0,401.0,2.5,19.3,470.0,414.96,317.89
2018,8,24,11,15,100.5,414.5,2.55,19.55,501.5,447.26,341.71
2018,8,24,11,30,120.0,428.0,2.6,19.8,533.0,481.08,366.58
2018,8,24,11,45,197.5,418.5,2.65,20.0,593.5,540.96,411.89
2018,8,24,12,0,275.0,409.0,2.7,20.2,654.0,607.1,461.06
2018,8,24,12,15,460.5,338.5,2.75,20.3,748.0,710.79,539.46
2018,8,24,12,30,646.0,268.0,2.8,20.4,842.0,818.96,619.11
2018,8,24,12,45,677.0,254.0,2.85,20.5,850.5,851.9,642.27
2018,8,24,13,0,708.0,240.0,2.9,20.6,859.0,883.32,664.93
2018,8,24,13,15,703.0,238.0,2.95,20.55,842.5,892.27,671.85
2018,8,24,13,30,698.0,236.0,3.0,20.5,826.0,898.45,677.15
2018,8,24,13,45,690.5,232.5,3.05,20.45,802.5,898.04,678.05
2018,8,24,14,0,683.0,229.0,3.1,20.4,779.0,894.79,677.15
2018,8,24,14,15,671.5,225.0,3.15,20.25,748.5,884.54,671.77
2018,8,24,14,30,660.0,221.0,3.2,20.1,718.0,871.56,664.58
2018,8,24,14,45,646.0,215.0,3.25,19.9,681.5,851.6,652.72
2018,8,24,15,0,632.0,209.0,3.3,19.7,645.0,829.18,639.12
2018,8,24,15,15,613.0,202.5,3.3,19.7,604.0,799.43,619.44
2018,8,24,15,30,594.0,196.0,3.3,19.7,563.0,763.71,595.49
2018,8,24,15,45,570.0,187.5,3.35,19.1,517.0,724.36,570.05
2018,8,24,16,0,546.0,179.0,3.4,18.5,471.0,683.96,543.29
2018,8,24,16,15,516.0,168.0,3.4,18.0,422.5,635.01,509.12
2018,8,24,16,30,486.0,157.0,3.4,17.5,374.0,585.94,474.04
2018,8,24,16,45,448.0,143.5,3.4,17.0,324.5,528.12,431.17
2018,8,24,17,0,410.0,130.0,3.4,16.5,275.0,471.4,387.86
2018,8,24,17,15,363.5,113.5,3.3,15.9,226.5,406.78,336.71
2018,8,24,17,30,317.0,97.0,3.2,15.3,178.0,344.71,285.86
2018,8,24,17,45,259.5,77.0,3.15,14.7,133.0,264.05,218.17
2018,8,24,18,0,202.0,57.0,3.1,14.1,88.0,198.28,160.82
2018,8,24,18,15,136.5,37.5,3.0,13.7,55.0,133.24,101.37
2018,8,24,18,30,71.0,18.0,2.9,13.3,22.0,63.09,3.94
2018,8,24,18,45,35.5,9.0,2.8,12.9,11.0,23.45,0.0
2018,8,24,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,8,25,5,15,4.5,1.0,1.65,9.45,1.0,0.0,0.0
2018,8,25,5,30,9.0,2.0,1.7,10.0,2.0,0.0,0.0
2018,8,25,5,45,58.5,14.0,1.75,10.5,18.5,13.34,0.0
2018,8,25,6,0,108.0,26.0,1.8,11.0,35.0,21.56,10.32
2018,8,25,6,15,114.5,40.0,1.85,11.5,55.5,32.61,22.86
2018,8,25,6,30,121.0,54.0,1.9,12.0,76.0,43.29,32.98
2018,8,25,6,45,71.0,73.5,1.95,12.5,87.5,60.87,48.98
2018,8,25,7,0,21.0,93.0,2.0,13.0,99.0,79.18,65.36
2018,8,25,7,15,11.5,105.5,1.9,13.5,109.0,93.23,77.63
2018,8,25,7,30,2.0,118.0,1.8,14.0,119.0,104.27,86.98
2018,8,25,7,45,3.0,133.5,1.75,14.5,135.0,117.57,98.1
2018,8,25,8,0,4.0,149.0,1.7,15.0,151.0,131.93,104.78
2018,8,25,8,15,10.0,171.0,1.65,15.55,176.5,152.13,120.35
2018,8,25,8,30,16.0,193.0,1.6,16.1,202.0,173.15,136.35
2018,8,25,8,45,24.5,220.0,1.55,16.65,235.0,199.53,156.37
2018,8,25,9,0,33.0,247.0,1.5,17.2,268.0,219.16,170.87
2018,8,25,9,15,69.0,283.0,1.5,17.7,330.5,263.36,203.96
2018,8,25,9,30,105.0,319.0,1.5,18.2,393.0,311.81,240.09
2018,8,25,9,45,246.0,315.5,1.45,18.75,500.5,366.51,280.05
2018,8,25,10,0,387.0,312.0,1.4,19.3,608.0,447.39,339.85
2018,8,25,10,15,533.5,273.0,1.45,19.7,698.0,510.6,387.31
2018,8,25,10,30,680.0,234.0,1.5,20.1,788.0,588.56,445.33
2018,8,25,10,45,699.5,232.0,1.5,20.55,815.0,632.41,476.86
2018,8,25,11,0,719.0,230.0,1.5,21.0,842.0,676.54,508.09
2018,8,25,11,15,725.5,230.5,1.6,21.35,857.0,713.89,534.83
2018,8,25,11,30,732.0,231.0,1.7,21.7,872.0,750.07,560.37
2018,8,25,11,45,737.0,230.0,1.75,22.05,880.0,782.36,582.52
2018,8,25,12,0,742.0,229.0,1.8,22.4,888.0,812.97,603.26
2018,8,25,12,15,754.5,222.0,1.9,22.6,891.0,842.18,623.91
2018,8,25,12,30,767.0,215.0,2.0,22.8,894.0,869.51,642.78
2018,8,25,12,45,781.5,204.0,2.1,23.0,890.0,892.49,658.41
2018,8,25,13,0,796.0,193.0,2.2,23.2,886.0,909.15,669.96
2018,8,25,13,15,793.5,190.0,2.35,23.15,870.0,919.55,678.65
2018,8,25,13,30,791.0,187.0,2.5,23.1,854.0,927.0,685.55
2018,8,25,13,45,785.5,183.5,2.65,23.05,830.0,933.17,691.72
2018,8,25,14,0,780.0,180.0,2.8,23.0,806.0,931.63,692.86
2018,8,25,14,15,771.0,176.5,2.9,22.75,775.0,923.82,690.1
2018,8,25,14,30,762.0,173.0,3.0,22.5,744.0,913.05,685.46
2018,8,25,14,45,750.0,168.0,3.1,22.25,707.0,895.01,675.92
2018,8,25,15,0,738.0,163.0,3.2,22.0,670.0,874.25,664.54
2018,8,25,15,15,720.5,158.5,3.2,22.0,627.5,846.57,647.06
2018,8,25,15,30,703.0,154.0,3.2,22.0,585.0,816.66,628.0
2018,8,25,15,45,681.0,148.0,3.3,21.15,538.5,779.18,605.92
2018,8,25,16,0,659.0,142.0,3.4,20.3,492.0,740.1,582.18
2018,8,25,16,15,630.5,133.5,3.45,19.65,442.0,691.61,550.23
2018,8,25,16,30,602.0,125.0,3.5,19.0,392.0,642.41,516.59
2018,8,25,16,45,557.5,116.5,3.55,18.35,339.5,580.81,471.87
2018,8,25,17,0,513.0,108.0,3.6,17.7,287.0,516.96,423.94
2018,8,25,17,15,446.5,97.0,3.55,17.0,234.0,441.55,364.6
2018,8,25,17,30,380.0,86.0,3.5,16.3,181.0,370.22,306.38
2018,8,25,17,45,287.5,69.5,3.45,15.55,131.5,280.93,231.34
2018,8,25,18,0,195.0,53.0,3.4,14.8,82.0,188.06,151.72
2018,8,25,18,15,131.5,36.0,3.3,14.3,52.0,128.64,96.33
2018,8,25,18,30,68.0,19.0,3.2,13.8,22.0,63.22,0.0
2018,8,25,18,45,34.0,9.5,3.1,13.3,11.0,23.19,0.0
2018,8,25,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.4,10.6,3.5,3.34,0.0
2018,8,26,6,0,0.0,7.0,2.5,11.1,7.0,6.48,0.0
2018,8,26,6,15,0.0,12.5,2.55,11.55,12.5,11.57,4.46
2018,8,26,6,30,0.0,18.0,2.6,12.0,18.0,16.68,9.26
2018,8,26,6,45,0.0,25.0,2.65,12.45,25.0,23.18,15.24
2018,8,26,7,0,0.0,32.0,2.7,12.9,32.0,29.69,21.15
2018,8,26,7,15,0.0,42.0,2.6,13.35,42.0,39.0,29.47
2018,8,26,7,30,0.0,52.0,2.5,13.8,52.0,48.33,37.66
2018,8,26,7,45,0.0,65.5,2.45,14.25,65.5,60.93,48.63
2018,8,26,8,0,0.0,79.0,2.4,14.7,79.0,73.55,56.63
2018,8,26,8,15,0.0,92.0,2.35,15.2,92.0,85.4,66.18
2018,8,26,8,30,0.0,105.0,2.3,15.7,105.0,97.07,75.45
2018,8,26,8,45,0.0,118.5,2.25,16.2,118.5,109.21,85.0
2018,8,26,9,0,0.0,132.0,2.2,16.7,132.0,121.41,94.48
2018,8,26,9,15,2.0,153.0,2.25,17.15,154.5,140.88,109.72
2018,8,26,9,30,4.0,174.0,2.3,17.6,177.0,160.63,125.03
2018,8,26,9,45,7.0,197.5,2.3,18.1,203.0,183.31,142.47
2018,8,26,10,0,10.0,221.0,2.3,18.6,229.0,206.42,160.07
2018,8,26,10,15,22.5,269.0,2.4,18.95,287.0,256.39,198.51
2018,8,26,10,30,35.0,317.0,2.5,19.3,345.0,303.21,233.97
2018,8,26,10,45,109.5,358.5,2.55,19.7,450.5,385.88,296.88
2018,8,26,11,0,184.0,400.0,2.6,20.1,556.0,478.78,366.06
2018,8,26,11,15,397.5,332.5,2.65,20.35,677.5,576.96,441.52
2018,8,26,11,30,611.0,265.0,2.7,20.6,799.0,691.36,527.2
2018,8,26,11,45,749.5,200.0,2.8,20.8,860.0,762.8,580.55
2018,8,26,12,0,888.0,135.0,2.9,21.0,921.0,834.4,631.06
2018,8,26,12,15,908.0,125.5,3.0,21.1,928.0,868.73,654.42
2018,8,26,12,30,928.0,116.0,3.1,21.2,935.0,901.01,676.66
2018,8,26,12,45,923.5,117.0,3.15,21.3,925.0,920.1,689.64
2018,8,26,13,0,919.0,118.0,3.2,21.4,915.0,936.06,700.69
2018,8,26,13,15,915.0,117.0,3.3,21.3,898.0,947.29,709.59
2018,8,26,13,30,911.0,116.0,3.4,21.2,881.0,955.27,716.47
2018,8,26,13,45,905.0,114.0,3.5,21.15,855.5,957.11,719.22
2018,8,26,14,0,899.0,112.0,3.6,21.1,830.0,955.64,719.92
2018,8,26,14,15,890.0,111.0,3.65,20.9,798.5,949.22,717.49
2018,8,26,14,30,881.0,110.0,3.7,20.7,767.0,939.64,713.05
2018,8,26,14,45,870.0,108.0,3.75,20.5,729.5,924.07,704.61
2018,8,26,15,0,859.0,106.0,3.8,20.3,692.0,913.04,699.43
2018,8,26,15,15,844.0,103.0,3.8,20.3,648.5,887.07,683.02
2018,8,26,15,30,829.0,100.0,3.8,20.3,605.0,858.53,664.88
2018,8,26,15,45,809.0,96.5,3.9,19.55,557.0,822.76,643.79
2018,8,26,16,0,789.0,93.0,4.0,18.8,509.0,785.04,620.88
2018,8,26,16,15,762.5,88.5,4.0,18.3,458.0,739.22,590.46
2018,8,26,16,30,736.0,84.0,4.0,17.8,407.0,692.36,558.6
2018,8,26,16,45,700.5,79.0,4.0,17.3,355.0,641.52,522.82
2018,8,26,17,0,665.0,74.0,4.0,16.8,303.0,587.29,483.22
2018,8,26,17,15,613.5,67.5,3.9,16.2,251.0,521.05,431.39
2018,8,26,17,30,562.0,61.0,3.8,15.6,199.0,457.11,379.03
2018,8,26,17,45,484.0,52.5,3.75,15.0,151.0,377.76,311.78
2018,8,26,18,0,406.0,44.0,3.7,14.4,103.0,303.83,246.31
2018,8,26,18,15,279.5,31.5,3.65,14.0,64.5,207.78,155.77
2018,8,26,18,30,153.0,19.0,3.6,13.6,26.0,108.09,0.0
2018,8,26,18,45,76.5,9.5,3.55,13.2,13.0,40.61,0.0
2018,8,26,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,5,15,1.0,0.5,2.4,11.65,0.5,0.0,0.0
2018,8,27,5,30,2.0,1.0,2.5,12.0,1.0,0.0,0.0
2018,8,27,5,45,8.5,4.0,2.65,12.35,4.5,3.81,0.0
2018,8,27,6,0,15.0,7.0,2.8,12.7,8.0,6.6,0.0
2018,8,27,6,15,7.5,10.0,2.85,13.05,10.5,9.39,2.48
2018,8,27,6,30,0.0,13.0,2.9,13.4,13.0,12.04,5.04
2018,8,27,6,45,0.0,18.5,2.9,13.75,18.5,17.14,9.73
2018,8,27,7,0,0.0,24.0,2.9,14.1,24.0,22.25,14.36
2018,8,27,7,15,0.0,37.0,2.85,14.5,37.0,34.35,25.16
2018,8,27,7,30,0.0,50.0,2.8,14.9,50.0,46.46,35.84
2018,8,27,7,45,0.0,55.5,2.7,15.3,55.5,51.6,40.2
2018,8,27,8,0,0.0,61.0,2.6,15.7,61.0,56.74,42.33
2018,8,27,8,15,0.0,85.5,2.55,16.1,85.5,79.64,61.19
2018,8,27,8,30,0.0,110.0,2.5,16.5,110.0,101.41,78.82
2018,8,27,8,45,2.5,141.0,2.5,16.9,142.5,129.22,101.01
2018,8,27,9,0,5.0,172.0,2.5,17.3,175.0,157.26,123.08
2018,8,27,9,15,12.5,204.5,2.5,17.65,213.0,188.53,147.36
2018,8,27,9,30,20.0,237.0,2.5,18.0,251.0,220.73,172.14
2018,8,27,9,45,31.5,272.5,2.5,18.35,296.0,251.88,195.83
2018,8,27,10,0,43.0,308.0,2.5,18.7,341.0,290.51,225.13
2018,8,27,10,15,44.0,324.5,2.5,19.0,359.0,309.65,239.25
2018,8,27,10,30,45.0,341.0,2.5,19.3,377.0,329.08,253.54
2018,8,27,10,45,61.0,356.0,2.55,19.55,406.5,356.67,274.23
2018,8,27,11,0,77.0,371.0,2.6,19.8,436.0,385.78,295.96
2018,8,27,11,15,129.0,390.5,2.65,20.0,502.0,444.29,340.18
2018,8,27,11,30,181.0,410.0,2.7,20.2,568.0,508.67,388.07
2018,8,27,11,45,275.5,377.0,2.75,20.35,619.0,562.38,429.29
2018,8,27,12,0,370.0,344.0,2.8,20.5,670.0,622.97,475.21
2018,8,27,12,15,343.5,359.5,2.8,20.6,662.0,628.69,478.37
2018,8,27,12,30,317.0,375.0,2.8,20.7,654.0,635.12,482.25
2018,8,27,12,45,444.0,317.5,2.85,20.75,704.0,707.17,537.44
2018,8,27,13,0,571.0,260.0,2.9,20.8,754.0,777.75,590.6
2018,8,27,13,15,611.5,240.0,2.95,20.75,759.5,807.87,613.14
2018,8,27,13,30,652.0,220.0,3.0,20.7,765.0,836.08,634.67
2018,8,27,13,45,696.5,196.5,3.05,20.6,763.5,861.89,653.73
2018,8,27,14,0,741.0,173.0,3.1,20.5,762.0,884.63,670.61
2018,8,27,14,15,769.0,154.0,3.1,20.3,744.5,889.38,675.2
2018,8,27,14,30,797.0,135.0,3.1,20.1,727.0,895.34,680.94
2018,8,27,14,45,786.5,131.0,3.15,19.9,690.5,878.91,671.69
2018,8,27,15,0,776.0,127.0,3.2,19.7,654.0,859.69,660.7
2018,8,27,15,15,759.5,123.5,3.2,19.7,612.0,833.03,643.69
2018,8,27,15,30,743.0,120.0,3.2,19.7,570.0,808.35,628.1
2018,8,27,15,45,724.5,114.5,3.2,19.05,524.5,773.48,606.59
2018,8,27,16,0,706.0,109.0,3.2,18.4,479.0,736.85,583.5
2018,8,27,16,15,681.0,102.5,3.15,17.95,430.0,692.28,553.42
2018,8,27,16,30,656.0,96.0,3.1,17.5,381.0,646.82,522.07
2018,8,27,16,45,619.0,90.0,3.1,17.05,331.5,592.49,483.26
2018,8,27,17,0,582.0,84.0,3.1,16.6,282.0,538.69,442.77
2018,8,27,17,15,529.5,76.0,3.05,16.05,232.5,472.98,391.0
2018,8,27,17,30,477.0,68.0,3.0,15.5,183.0,409.7,339.09
2018,8,27,17,45,401.5,57.0,3.0,14.95,137.5,332.38,273.57
2018,8,27,18,0,326.0,46.0,3.0,14.4,92.0,259.97,209.68
2018,8,27,18,15,217.5,31.5,2.95,14.05,57.0,175.97,128.44
2018,8,27,18,30,109.0,17.0,2.9,13.7,22.0,65.58,0.0
2018,8,27,18,45,54.5,8.5,2.85,13.4,11.0,8.1,0.0
2018,8,27,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,11.4,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,1.9,11.8,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.1,12.15,4.5,4.29,0.0
2018,8,28,6,0,3.0,8.0,2.3,12.5,8.0,7.51,0.0
2018,8,28,6,15,23.5,16.5,2.35,12.9,20.5,15.13,7.43
2018,8,28,6,30,44.0,25.0,2.4,13.3,33.0,22.58,14.39
2018,8,28,6,45,30.0,30.5,2.45,13.65,36.5,27.28,18.8
2018,8,28,7,0,16.0,36.0,2.5,14.0,40.0,33.93,24.84
2018,8,28,7,15,8.0,37.0,2.5,14.35,39.0,34.87,25.65
2018,8,28,7,30,0.0,38.0,2.5,14.7,38.0,35.28,25.93
2018,8,28,7,45,0.0,51.5,2.45,15.05,51.5,47.87,36.96
2018,8,28,8,0,0.0,65.0,2.4,15.4,65.0,60.47,45.53
2018,8,28,8,15,0.0,84.5,2.4,15.8,84.5,78.7,60.49
2018,8,28,8,30,0.0,104.0,2.4,16.2,104.0,96.16,74.6
2018,8,28,8,45,0.0,107.5,2.4,16.65,107.5,99.51,76.95
2018,8,28,9,0,0.0,111.0,2.4,17.1,111.0,102.83,79.29
2018,8,28,9,15,1.0,130.0,2.45,17.45,130.5,120.26,93.08
2018,8,28,9,30,2.0,149.0,2.5,17.8,150.0,137.84,106.84
2018,8,28,9,45,5.5,177.5,2.55,18.15,181.5,165.04,128.13
2018,8,28,10,0,9.0,206.0,2.6,18.5,213.0,192.67,149.54
2018,8,28,10,15,15.0,238.5,2.65,18.75,250.5,225.61,174.97
2018,8,28,10,30,21.0,271.0,2.7,19.0,288.0,259.32,200.74
2018,8,28,10,45,37.5,318.0,2.75,19.25,349.5,309.55,239.04
2018,8,28,11,0,54.0,365.0,2.8,19.5,411.0,365.5,281.13
2018,8,28,11,15,76.0,388.5,2.85,19.65,454.0,406.69,312.01
2018,8,28,11,30,98.0,412.0,2.9,19.8,497.0,449.95,344.24
2018,8,28,11,45,114.5,414.5,2.95,19.95,514.5,473.2,361.56
2018,8,28,12,0,131.0,417.0,3.0,20.1,532.0,497.03,379.37
2018,8,28,12,15,90.0,383.0,3.05,20.15,462.0,436.14,333.76
2018,8,28,12,30,49.0,349.0,3.1,20.2,392.0,374.45,287.11
2018,8,28,12,45,47.5,347.5,3.15,20.25,389.0,375.48,288.22
2018,8,28,13,0,46.0,346.0,3.2,20.3,386.0,376.26,288.95
2018,8,28,13,15,99.5,374.0,3.2,20.25,457.5,455.7,350.23
2018,8,28,13,30,153.0,402.0,3.2,20.2,529.0,546.94,418.73
2018,8,28,13,45,238.0,368.0,3.2,20.15,559.5,605.46,464.22
2018,8,28,14,0,323.0,334.0,3.2,20.1,590.0,653.53,502.13
2018,8,28,14,15,605.0,215.0,3.25,19.95,670.5,806.72,620.56
2018,8,28,14,30,887.0,96.0,3.3,19.8,751.0,925.26,704.54
2018,8,28,14,45,878.5,93.5,3.3,19.65,714.5,911.05,695.51
2018,8,28,15,0,870.0,91.0,3.3,19.5,678.0,893.83,685.6
2018,8,28,15,15,856.0,88.0,3.3,19.5,635.0,868.28,669.53
2018,8,28,15,30,842.0,85.0,3.3,19.5,592.0,840.17,651.68
2018,8,28,15,45,825.5,82.5,3.3,18.85,546.0,815.22,637.58
2018,8,28,16,0,809.0,80.0,3.3,18.2,500.0,781.16,616.68
2018,8,28,16,15,787.5,75.5,3.25,17.8,450.5,738.79,588.51
2018,8,28,16,30,766.0,71.0,3.2,17.4,401.0,695.09,558.83
2018,8,28,16,45,733.0,67.0,3.2,16.95,349.5,642.48,521.88
2018,8,28,17,0,700.0,63.0,3.2,16.5,298.0,589.89,483.72
2018,8,28,17,15,650.0,58.0,3.1,16.0,246.5,525.08,433.48
2018,8,28,17,30,600.0,53.0,3.0,15.5,195.0,466.97,385.4
2018,8,28,17,45,520.5,45.5,2.95,15.0,146.5,387.13,317.6
2018,8,28,18,0,441.0,38.0,2.9,14.5,98.0,313.1,251.52
2018,8,28,18,15,304.0,28.0,2.8,14.15,61.0,214.01,152.24
2018,8,28,18,30,167.0,18.0,2.7,13.8,24.0,92.18,0.0
2018,8,28,18,45,83.5,9.0,2.6,13.5,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.45,11.3,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.5,11.8,2.0,0.0,0.0
2018,8,29,5,45,147.0,14.0,1.55,12.35,23.0,13.34,0.0
2018,8,29,6,0,276.0,25.0,1.6,12.9,44.0,20.67,6.67
2018,8,29,6,15,386.0,34.0,1.65,13.4,85.5,26.7,17.32
2018,8,29,6,30,496.0,43.0,1.7,13.9,127.0,32.51,23.1
2018,8,29,6,45,563.0,50.0,1.8,14.45,176.5,36.28,26.74
2018,8,29,7,0,630.0,57.0,1.9,15.0,226.0,39.91,30.06
2018,8,29,7,15,675.0,61.5,1.85,15.4,278.0,45.46,34.96
2018,8,29,7,30,720.0,66.0,1.8,15.8,330.0,47.11,36.3
2018,8,29,7,45,750.0,70.5,1.8,16.2,381.5,48.65,37.48
2018,8,29,8,0,780.0,75.0,1.8,16.6,433.0,89.81,47.1
2018,8,29,8,15,803.0,78.0,1.85,17.05,482.5,138.32,75.45
2018,8,29,8,30,826.0,81.0,1.9,17.5,532.0,189.3,114.08
2018,8,29,8,45,843.5,84.0,1.9,17.9,578.5,248.05,163.24
2018,8,29,9,0,861.0,87.0,1.9,18.3,625.0,301.27,209.49
2018,8,29,9,15,865.0,92.5,2.0,18.7,663.5,353.41,255.46
2018,8,29,9,30,869.0,98.0,2.1,19.1,702.0,405.16,300.34
2018,8,29,9,45,835.5,116.5,2.15,19.5,721.5,446.79,336.7
2018,8,29,10,0,802.0,135.0,2.2,19.9,741.0,489.79,372.48
2018,8,29,10,15,736.5,171.0,2.25,20.15,744.0,524.01,400.37
2018,8,29,10,30,671.0,207.0,2.3,20.4,747.0,555.1,424.55
2018,8,29,10,45,784.5,160.5,2.4,20.7,808.5,617.97,473.01
2018,8,29,11,0,898.0,114.0,2.5,21.0,870.0,685.74,524.3
2018,8,29,11,15,923.5,104.0,2.6,21.15,892.5,730.57,557.75
2018,8,29,11,30,949.0,94.0,2.7,21.3,915.0,774.66,588.61
2018,8,29,11,45,951.0,94.0,2.8,21.5,922.0,809.41,612.3
2018,8,29,12,0,953.0,94.0,2.9,21.7,929.0,841.65,634.25
2018,8,29,12,15,949.5,96.0,2.95,21.75,927.0,868.71,652.69
2018,8,29,12,30,946.0,98.0,3.0,21.8,925.0,892.76,669.15
2018,8,29,12,45,939.5,100.5,3.05,21.85,914.5,911.67,682.19
2018,8,29,13,0,933.0,103.0,3.1,21.9,904.0,927.35,693.19
2018,8,29,13,15,929.5,102.5,3.15,21.8,887.0,939.36,702.27
2018,8,29,13,30,926.0,102.0,3.2,21.7,870.0,948.11,709.32
2018,8,29,13,45,921.0,101.0,3.25,21.65,846.0,951.66,712.91
2018,8,29,14,0,916.0,100.0,3.3,21.6,822.0,951.89,714.45
2018,8,29,14,15,907.5,98.5,3.3,21.4,790.0,945.08,711.46
2018,8,29,14,30,899.0,97.0,3.3,21.2,758.0,935.04,706.45
2018,8,29,14,45,888.0,95.0,3.3,21.0,720.0,919.03,697.5
2018,8,29,15,0,877.0,93.0,3.3,20.8,682.0,900.03,686.61
2018,8,29,15,15,862.5,91.0,3.3,20.8,639.0,875.13,671.13
2018,8,29,15,30,848.0,89.0,3.3,20.8,596.0,854.82,658.9
2018,8,29,15,45,828.0,86.5,3.25,20.2,548.0,819.75,637.35
2018,8,29,16,0,808.0,84.0,3.2,19.6,500.0,782.75,614.2
2018,8,29,16,15,780.0,81.0,3.15,19.2,449.0,737.07,583.84
2018,8,29,16,30,752.0,78.0,3.1,18.8,398.0,690.41,552.15
2018,8,29,16,45,713.0,74.0,3.05,18.4,345.5,633.78,512.05
2018,8,29,17,0,674.0,70.0,3.0,18.0,293.0,581.92,474.34
2018,8,29,17,15,617.5,64.0,2.9,17.5,240.5,513.06,420.44
2018,8,29,17,30,561.0,58.0,2.8,17.0,188.0,446.92,366.34
2018,8,29,17,45,422.0,49.5,2.7,16.5,133.0,332.9,271.28
2018,8,29,18,0,283.0,41.0,2.6,16.0,78.0,228.03,181.16
2018,8,29,18,15,174.0,26.0,2.45,15.6,45.5,142.86,95.76
2018,8,29,18,30,65.0,11.0,2.3,15.2,13.0,39.44,0.0
2018,8,29,18,45,32.5,5.5,2.2,14.8,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.25,12.95,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,8,30,5,45,7.0,4.5,1.4,13.65,4.5,4.29,0.0
2018,8,30,6,0,7.0,8.0,1.5,14.0,8.0,7.51,0.0
2018,8,30,6,15,3.5,13.5,1.5,14.3,13.5,12.51,5.06
2018,8,30,6,30,0.0,19.0,1.5,14.6,19.0,17.61,9.9
2018,8,30,6,45,0.0,26.5,1.55,14.95,26.5,24.58,16.28
2018,8,30,7,0,0.0,34.0,1.6,15.3,34.0,31.55,22.59
2018,8,30,7,15,0.0,38.5,1.5,15.5,38.5,35.74,26.32
2018,8,30,7,30,0.0,43.0,1.4,15.7,43.0,39.94,29.97
2018,8,30,7,45,0.0,50.0,1.3,15.95,50.0,46.47,35.62
2018,8,30,8,0,0.0,57.0,1.2,16.2,57.0,53.0,39.15
2018,8,30,8,15,1.5,86.5,1.15,16.45,87.5,80.67,61.92
2018,8,30,8,30,3.0,116.0,1.1,16.7,118.0,107.0,83.14
2018,8,30,8,45,7.5,150.5,1.1,17.0,155.0,138.24,107.87
2018,8,30,9,0,12.0,185.0,1.1,17.3,192.0,169.91,132.57
2018,8,30,9,15,10.0,160.5,1.1,17.65,167.0,149.83,116.13
2018,8,30,9,30,8.0,136.0,1.1,18.0,142.0,128.46,98.85
2018,8,30,9,45,6.0,136.5,1.15,18.3,141.0,128.72,98.87
2018,8,30,10,0,4.0,137.0,1.2,18.6,140.0,128.73,98.63
2018,8,30,10,15,23.5,205.0,1.3,18.9,223.5,197.27,152.42
2018,8,30,10,30,43.0,273.0,1.4,19.2,307.0,269.64,207.85
2018,8,30,10,45,66.5,305.0,1.5,19.5,359.5,315.55,242.43
2018,8,30,11,0,90.0,337.0,1.6,19.8,412.0,363.92,278.62
2018,8,30,11,15,70.0,308.0,1.7,20.0,367.0,330.59,253.28
2018,8,30,11,30,50.0,279.0,1.8,20.2,322.0,294.61,225.99
2018,8,30,11,45,102.5,335.5,1.95,20.4,424.5,391.76,300.07
2018,8,30,12,0,155.0,392.0,2.1,20.6,527.0,492.23,374.32
2018,8,30,12,15,432.5,301.0,2.15,20.75,677.5,647.73,492.65
2018,8,30,12,30,710.0,210.0,2.2,20.9,828.0,809.3,610.52
2018,8,30,12,45,807.5,163.5,2.3,21.0,859.5,863.75,647.1
2018,8,30,13,0,905.0,117.0,2.4,21.1,891.0,914.85,681.92
2018,8,30,13,15,901.5,116.0,2.5,21.1,874.0,926.14,690.35
2018,8,30,13,30,898.0,115.0,2.6,21.1,857.0,934.23,697.15
2018,8,30,13,45,892.5,113.5,2.65,21.1,832.5,936.76,699.96
2018,8,30,14,0,887.0,112.0,2.7,21.1,808.0,936.04,700.79
2018,8,30,14,15,878.5,110.5,2.8,21.0,776.5,929.37,698.45
2018,8,30,14,30,870.0,109.0,2.9,20.9,745.0,919.56,694.12
2018,8,30,14,45,858.0,106.5,2.95,20.8,707.0,902.44,684.52
2018,8,30,15,0,846.0,104.0,3.0,20.7,669.0,889.76,678.08
2018,8,30,15,15,830.5,101.0,3.0,20.7,625.5,863.39,661.56
2018,8,30,15,30,815.0,98.0,3.0,20.7,582.0,834.52,643.34
2018,8,30,15,45,793.0,95.5,3.2,20.15,534.5,798.45,622.34
2018,8,30,16,0,771.0,93.0,3.4,19.6,487.0,760.6,599.47
2018,8,30,16,15,740.0,89.5,3.5,19.15,436.0,712.88,567.99
2018,8,30,16,30,709.0,86.0,3.6,18.7,385.0,668.64,538.3
2018,8,30,16,45,667.0,81.5,3.65,18.3,333.0,611.05,497.13
2018,8,30,17,0,625.0,77.0,3.7,17.9,281.0,554.25,454.53
2018,8,30,17,15,566.0,70.0,3.75,17.3,229.5,484.33,399.39
2018,8,30,17,30,507.0,63.0,3.8,16.7,178.0,417.28,344.13
