Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,17,45,418.5,53.0,3.8,16.15,131.5,333.1,272.36
2018,8,30,18,0,330.0,43.0,3.8,15.6,85.0,255.2,202.95
2018,8,30,18,15,209.5,28.0,3.75,15.2,50.5,161.85,102.94
2018,8,30,18,30,89.0,13.0,3.7,14.8,16.0,51.71,0.0
2018,8,30,18,45,44.5,6.5,3.65,14.4,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,31,5,45,14.0,6.0,2.15,12.5,7.0,5.72,0.0
2018,8,31,6,0,28.0,12.0,2.3,12.9,14.0,10.26,0.0
2018,8,31,6,15,88.5,27.5,2.25,13.35,40.5,22.86,13.89
2018,8,31,6,30,149.0,43.0,2.2,13.8,67.0,35.02,25.26
2018,8,31,6,45,129.0,48.5,2.2,14.25,75.0,39.09,29.23
2018,8,31,7,0,109.0,54.0,2.2,14.7,83.0,42.94,32.78
2018,8,31,7,15,54.5,67.5,2.05,15.2,82.0,57.2,45.41
2018,8,31,7,30,0.0,81.0,1.9,15.7,81.0,74.43,60.41
2018,8,31,7,45,23.0,121.5,1.8,16.2,132.0,103.09,85.08
2018,8,31,8,0,46.0,162.0,1.7,16.7,183.0,136.07,106.52
2018,8,31,8,15,196.5,178.5,1.6,17.3,283.0,161.7,119.72
2018,8,31,8,30,347.0,195.0,1.5,17.9,383.0,202.96,145.02
2018,8,31,8,45,570.0,151.5,1.4,18.55,491.5,229.52,157.88
2018,8,31,9,0,793.0,108.0,1.3,19.2,600.0,290.47,201.35
2018,8,31,9,15,827.5,103.5,1.25,19.85,647.0,341.01,243.99
2018,8,31,9,30,862.0,99.0,1.2,20.5,694.0,399.69,292.16
2018,8,31,9,45,874.0,100.0,1.15,21.15,730.0,450.18,333.28
2018,8,31,10,0,886.0,101.0,1.1,21.8,766.0,500.6,372.93
2018,8,31,10,15,894.5,101.5,1.15,22.35,795.0,548.52,410.11
2018,8,31,10,30,903.0,102.0,1.2,22.9,824.0,595.6,445.55
2018,8,31,10,45,909.0,102.5,1.25,23.4,846.0,640.13,478.24
2018,8,31,11,0,915.0,103.0,1.3,23.9,868.0,683.21,509.03
2018,8,31,11,15,918.5,103.0,1.5,24.15,882.0,722.48,538.33
2018,8,31,11,30,922.0,103.0,1.7,24.4,896.0,759.73,564.69
2018,8,31,11,45,924.0,103.0,1.9,24.65,902.5,793.66,588.15
2018,8,31,12,0,926.0,103.0,2.1,24.9,909.0,825.14,609.93
2018,8,31,12,15,928.5,101.0,2.3,24.95,908.0,852.52,629.43
2018,8,31,12,30,931.0,99.0,2.5,25.0,907.0,877.13,647.17
2018,8,31,12,45,932.5,97.5,2.75,25.05,899.0,898.51,663.2
2018,8,31,13,0,934.0,96.0,3.0,25.1,891.0,916.85,677.28
2018,8,31,13,15,931.5,95.0,3.15,25.0,874.5,929.05,687.06
2018,8,31,13,30,929.0,94.0,3.3,24.9,858.0,937.96,694.84
2018,8,31,13,45,924.5,92.5,3.5,24.8,834.0,941.22,699.31
2018,8,31,14,0,920.0,91.0,3.7,24.7,810.0,941.12,701.66
2018,8,31,14,15,913.0,90.0,3.85,24.4,779.0,935.99,700.97
2018,8,31,14,30,906.0,89.0,4.0,24.1,748.0,927.62,698.2
2018,8,31,14,45,896.5,87.0,4.15,23.8,710.5,912.7,691.01
2018,8,31,15,0,887.0,85.0,4.3,23.5,673.0,894.74,681.75
2018,8,31,15,15,873.0,82.5,4.3,23.5,629.5,869.36,665.81
2018,8,31,15,30,859.0,80.0,4.3,23.5,586.0,841.38,648.05
2018,8,31,15,45,842.5,77.0,4.45,22.6,539.0,808.32,629.42
2018,8,31,16,0,826.0,74.0,4.6,21.7,492.0,779.99,614.14
2018,8,31,16,15,802.5,70.5,4.6,21.1,442.0,736.79,585.85
2018,8,31,16,30,779.0,67.0,4.6,20.5,392.0,692.38,556.02
2018,8,31,16,45,743.5,63.0,4.55,19.9,339.5,637.67,517.2
2018,8,31,17,0,708.0,59.0,4.5,19.3,287.0,583.17,477.22
2018,8,31,17,15,654.5,54.0,4.4,18.55,235.0,516.19,424.83
2018,8,31,17,30,601.0,49.0,4.3,17.8,183.0,456.0,374.7
2018,8,31,17,45,513.0,42.0,4.2,17.1,135.0,372.8,303.48
2018,8,31,18,0,425.0,35.0,4.1,16.4,87.0,296.22,234.06
2018,8,31,18,15,275.0,24.5,4.0,15.9,52.0,186.62,108.63
2018,8,31,18,30,125.0,14.0,3.9,15.4,17.0,68.1,0.0
2018,8,31,18,45,62.5,7.0,3.8,14.85,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,1,5,45,86.0,12.0,2.0,12.65,17.0,11.44,0.0
2018,9,1,6,0,172.0,24.0,2.1,13.1,34.0,19.06,1.71
2018,9,1,6,15,275.0,37.5,2.05,13.55,73.0,29.2,19.16
2018,9,1,6,30,378.0,51.0,2.0,14.0,112.0,40.21,29.76
2018,9,1,6,45,398.5,65.5,2.0,14.45,150.5,48.88,37.86
2018,9,1,7,0,419.0,80.0,2.0,14.9,189.0,58.33,46.41
2018,9,1,7,15,464.0,92.5,1.85,15.5,238.0,65.88,53.02
2018,9,1,7,30,509.0,105.0,1.7,16.1,287.0,73.04,59.1
2018,9,1,7,45,583.5,107.5,1.6,16.75,347.0,71.52,57.44
2018,9,1,8,0,658.0,110.0,1.5,17.4,407.0,100.11,61.03
2018,9,1,8,15,684.0,116.5,1.45,18.0,456.0,145.45,86.5
2018,9,1,8,30,710.0,123.0,1.4,18.6,505.0,193.71,121.73
2018,9,1,8,45,729.5,128.0,1.35,19.25,550.5,242.19,161.14
2018,9,1,9,0,749.0,133.0,1.3,19.9,596.0,292.52,203.42
2018,9,1,9,15,763.0,138.0,1.4,20.35,637.0,342.78,246.31
2018,9,1,9,30,777.0,143.0,1.5,20.8,678.0,393.91,289.29
2018,9,1,9,45,787.0,147.5,1.65,21.25,713.0,447.86,333.58
2018,9,1,10,0,797.0,152.0,1.8,21.7,748.0,497.11,373.35
2018,9,1,10,15,807.0,153.0,1.9,22.0,776.5,543.16,409.9
2018,9,1,10,30,817.0,154.0,2.0,22.3,805.0,588.78,445.22
2018,9,1,10,45,824.5,155.5,2.15,22.65,827.5,632.71,478.64
2018,9,1,11,0,832.0,157.0,2.3,23.0,850.0,675.59,510.59
2018,9,1,11,15,837.0,158.0,2.45,23.15,865.0,715.07,539.97
2018,9,1,11,30,842.0,159.0,2.6,23.3,880.0,752.9,567.77
2018,9,1,11,45,845.5,158.5,2.8,23.5,887.0,786.4,592.2
2018,9,1,12,0,849.0,158.0,3.0,23.7,894.0,817.77,614.11
2018,9,1,12,15,845.0,160.0,3.1,23.7,891.5,843.2,631.87
2018,9,1,12,30,841.0,162.0,3.2,23.7,889.0,865.89,647.85
2018,9,1,12,45,833.5,164.0,3.3,23.75,878.0,882.76,659.86
2018,9,1,13,0,826.0,166.0,3.4,23.8,867.0,896.61,669.95
2018,9,1,13,15,823.5,163.0,3.5,23.7,849.5,906.79,678.1
2018,9,1,13,30,821.0,160.0,3.6,23.6,832.0,913.92,684.35
2018,9,1,13,45,817.0,156.0,3.7,23.5,808.0,915.56,687.03
2018,9,1,14,0,813.0,152.0,3.8,23.4,784.0,914.06,687.74
2018,9,1,14,15,805.5,148.0,3.8,23.2,753.0,906.26,684.0
2018,9,1,14,30,798.0,144.0,3.8,23.0,722.0,895.4,678.32
2018,9,1,14,45,788.5,139.0,3.85,22.8,685.0,878.68,668.96
2018,9,1,15,0,779.0,134.0,3.9,22.6,648.0,859.09,657.68
2018,9,1,15,15,761.0,130.0,3.9,22.6,604.5,835.15,642.6
2018,9,1,15,30,743.0,126.0,3.9,22.6,561.0,804.51,622.75
2018,9,1,15,45,724.0,120.0,3.95,21.8,514.5,768.64,601.09
2018,9,1,16,0,705.0,114.0,4.0,21.0,468.0,731.02,577.71
2018,9,1,16,15,676.0,107.5,4.0,20.4,418.0,683.43,545.74
2018,9,1,16,30,647.0,101.0,4.0,19.8,368.0,635.17,512.48
2018,9,1,16,45,603.5,92.0,3.95,19.2,314.5,573.11,466.88
2018,9,1,17,0,560.0,83.0,3.9,18.6,261.0,512.07,420.1
2018,9,1,17,15,504.0,72.5,3.85,17.9,210.5,442.61,364.81
2018,9,1,17,30,448.0,62.0,3.8,17.2,160.0,376.07,309.55
2018,9,1,17,45,355.0,50.5,3.75,16.5,115.0,290.77,236.64
2018,9,1,18,0,262.0,39.0,3.7,15.8,70.0,212.63,166.78
2018,9,1,18,15,158.5,24.5,3.65,15.35,40.5,127.66,62.83
2018,9,1,18,30,55.0,10.0,3.6,14.9,11.0,33.42,0.0
2018,9,1,18,45,27.5,5.0,3.55,14.45,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,2,5,45,65.0,11.0,1.45,11.8,15.0,10.48,0.0
2018,9,2,6,0,130.0,22.0,1.5,12.2,30.0,17.42,0.0
2018,9,2,6,15,232.0,37.0,1.4,12.7,67.5,28.81,18.81
2018,9,2,6,30,334.0,52.0,1.3,13.2,105.0,39.73,29.42
2018,9,2,6,45,292.0,69.0,1.25,13.7,128.0,51.48,40.28
2018,9,2,7,0,250.0,86.0,1.2,14.2,151.0,66.76,54.01
2018,9,2,7,15,190.0,114.5,1.1,14.8,170.0,86.19,71.05
2018,9,2,7,30,130.0,143.0,1.0,15.4,189.0,110.47,91.91
2018,9,2,7,45,151.5,165.0,0.95,15.95,227.0,125.37,104.24
2018,9,2,8,0,173.0,187.0,0.9,16.5,265.0,149.69,114.4
2018,9,2,8,15,228.5,202.5,0.95,17.15,317.5,172.04,126.66
2018,9,2,8,30,284.0,218.0,1.0,17.8,370.0,208.02,151.39
2018,9,2,8,45,504.5,177.5,1.0,18.45,476.5,234.94,164.06
2018,9,2,9,0,725.0,137.0,1.0,19.1,583.0,287.87,200.56
2018,9,2,9,15,756.5,136.0,1.05,19.75,629.0,337.48,242.06
2018,9,2,9,30,788.0,135.0,1.1,20.4,675.0,394.14,288.42
2018,9,2,9,45,793.0,141.0,1.15,21.05,708.5,443.1,328.39
2018,9,2,10,0,798.0,147.0,1.2,21.7,742.0,491.59,366.81
2018,9,2,10,15,807.5,150.0,1.3,22.2,771.5,539.12,403.84
2018,9,2,10,30,817.0,153.0,1.4,22.7,801.0,586.21,439.53
2018,9,2,10,45,824.5,153.5,1.45,23.2,823.0,629.23,471.16
2018,9,2,11,0,832.0,154.0,1.5,23.7,845.0,671.17,501.24
2018,9,2,11,15,836.5,155.0,1.6,24.0,859.5,710.26,529.42
2018,9,2,11,30,841.0,156.0,1.7,24.3,874.0,747.65,555.97
2018,9,2,11,45,844.0,155.5,1.8,24.6,880.5,780.67,578.98
2018,9,2,12,0,847.0,155.0,1.9,24.9,887.0,811.53,599.45
2018,9,2,12,15,844.0,156.5,2.05,25.0,884.5,837.16,617.33
2018,9,2,12,30,841.0,158.0,2.2,25.1,882.0,860.09,633.5
2018,9,2,12,45,835.0,159.0,2.35,25.2,871.0,877.18,645.87
2018,9,2,13,0,829.0,160.0,2.5,25.3,860.0,891.27,656.39
2018,9,2,13,15,825.0,158.5,2.65,25.2,843.0,901.56,665.03
2018,9,2,13,30,821.0,157.0,2.8,25.1,826.0,908.79,671.78
2018,9,2,13,45,815.0,154.0,2.9,25.0,801.5,909.58,674.01
2018,9,2,14,0,809.0,151.0,3.0,24.9,777.0,907.23,674.31
2018,9,2,14,15,800.0,148.0,3.1,24.65,745.5,899.08,671.23
2018,9,2,14,30,791.0,145.0,3.2,24.4,714.0,887.9,666.22
2018,9,2,14,45,779.0,140.0,3.3,24.1,676.0,868.95,656.07
2018,9,2,15,0,767.0,135.0,3.4,23.8,638.0,851.78,647.18
2018,9,2,15,15,748.5,131.5,3.4,23.8,595.0,823.69,629.34
2018,9,2,15,30,730.0,128.0,3.4,23.8,552.0,793.41,609.96
2018,9,2,15,45,708.0,122.0,3.5,22.9,505.0,755.32,587.34
2018,9,2,16,0,686.0,116.0,3.6,22.0,458.0,715.64,563.02
2018,9,2,16,15,657.0,109.0,3.6,21.3,408.0,668.0,531.32
2018,9,2,16,30,628.0,102.0,3.6,20.6,358.0,619.73,498.31
2018,9,2,16,45,586.5,94.0,3.65,19.9,307.0,560.98,455.43
2018,9,2,17,0,545.0,86.0,3.7,19.2,256.0,503.1,411.47
2018,9,2,17,15,475.0,77.0,3.65,18.4,205.0,426.82,350.74
2018,9,2,17,30,405.0,68.0,3.6,17.6,154.0,352.9,289.55
2018,9,2,17,45,315.5,54.0,3.55,16.8,109.5,270.1,218.83
2018,9,2,18,0,226.0,40.0,3.5,16.0,65.0,195.12,151.43
2018,9,2,18,15,136.5,24.0,3.4,15.55,37.0,114.65,42.61
2018,9,2,18,30,47.0,8.0,3.3,15.1,9.0,27.86,0.0
2018,9,2,18,45,23.5,4.0,3.2,14.6,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,3,5,45,2.0,3.5,1.9,11.5,3.5,3.34,0.0
2018,9,3,6,0,4.0,7.0,2.0,11.9,7.0,6.57,0.0
2018,9,3,6,15,2.0,15.0,2.05,12.35,15.0,13.9,6.11
2018,9,3,6,30,0.0,23.0,2.1,12.8,23.0,21.33,13.21
2018,9,3,6,45,26.0,36.5,2.1,13.3,43.0,34.06,24.82
2018,9,3,7,0,52.0,50.0,2.1,13.8,63.0,43.35,33.26
2018,9,3,7,15,26.0,66.0,2.05,14.3,72.5,59.45,47.58
2018,9,3,7,30,0.0,82.0,2.0,14.8,82.0,75.14,61.28
2018,9,3,7,45,2.0,110.0,2.0,15.35,111.0,98.7,81.59
2018,9,3,8,0,4.0,138.0,2.0,15.9,140.0,122.35,96.83
2018,9,3,8,15,13.5,166.5,2.0,16.4,173.5,147.74,116.59
2018,9,3,8,30,23.0,195.0,2.0,16.9,207.0,174.41,137.02
2018,9,3,8,45,40.0,226.0,2.0,17.45,249.5,197.88,154.38
2018,9,3,9,0,57.0,257.0,2.0,18.0,292.0,230.84,179.28
2018,9,3,9,15,102.5,286.0,2.0,18.5,354.0,273.32,210.82
2018,9,3,9,30,148.0,315.0,2.0,19.0,416.0,314.75,241.67
2018,9,3,9,45,170.5,333.0,2.05,19.5,455.0,349.93,268.19
2018,9,3,10,0,193.0,351.0,2.1,20.0,494.0,387.41,296.28
2018,9,3,10,15,286.0,340.5,2.15,20.4,562.0,435.14,332.24
2018,9,3,10,30,379.0,330.0,2.2,20.8,630.0,495.51,377.56
2018,9,3,10,45,588.0,249.5,2.25,21.2,729.0,569.19,434.0
2018,9,3,11,0,797.0,169.0,2.3,21.6,828.0,660.64,502.74
2018,9,3,11,15,800.5,170.0,2.4,21.85,841.5,697.84,529.88
2018,9,3,11,30,804.0,171.0,2.5,22.1,855.0,733.38,555.78
2018,9,3,11,45,816.0,167.0,2.55,22.35,865.5,768.76,581.09
2018,9,3,12,0,828.0,163.0,2.6,22.6,876.0,802.54,604.16
2018,9,3,12,15,830.5,161.5,2.7,22.7,875.0,829.26,622.62
2018,9,3,12,30,833.0,160.0,2.8,22.8,874.0,853.5,639.47
2018,9,3,12,45,835.0,156.0,2.9,22.85,865.0,872.24,652.79
2018,9,3,13,0,837.0,152.0,3.0,22.9,856.0,888.14,664.33
2018,9,3,13,15,832.5,150.5,3.05,22.8,838.5,897.95,671.94
2018,9,3,13,30,828.0,149.0,3.1,22.7,821.0,904.67,677.64
2018,9,3,13,45,821.0,146.5,3.2,22.55,796.0,904.99,679.63
2018,9,3,14,0,814.0,144.0,3.3,22.4,771.0,902.16,679.66
2018,9,3,14,15,804.0,142.0,3.4,22.05,739.5,894.06,676.74
2018,9,3,14,30,794.0,140.0,3.5,21.7,708.0,882.95,671.86
2018,9,3,14,45,780.5,136.5,3.6,21.4,670.0,864.19,661.58
2018,9,3,15,0,767.0,133.0,3.7,21.1,632.0,847.14,652.54
2018,9,3,15,15,748.5,128.5,3.7,21.1,588.5,817.86,633.54
2018,9,3,15,30,730.0,124.0,3.7,21.1,545.0,786.39,612.96
2018,9,3,15,45,707.0,119.0,3.75,20.05,498.0,748.63,590.22
2018,9,3,16,0,684.0,114.0,3.8,19.0,451.0,709.35,565.82
2018,9,3,16,15,645.5,108.0,3.75,18.45,399.0,655.56,528.43
2018,9,3,16,30,607.0,102.0,3.7,17.9,347.0,601.71,489.93
2018,9,3,16,45,491.5,96.5,3.65,17.3,277.0,487.8,401.85
2018,9,3,17,0,376.0,91.0,3.6,16.7,207.0,387.29,321.29
2018,9,3,17,15,338.5,79.5,3.45,16.15,169.0,336.92,279.85
2018,9,3,17,30,301.0,68.0,3.3,15.6,131.0,288.83,238.5
2018,9,3,17,45,272.5,53.5,3.2,15.05,98.0,244.47,198.66
2018,9,3,18,0,244.0,39.0,3.1,14.5,65.0,202.77,156.91
2018,9,3,18,15,143.0,23.5,3.0,14.2,36.5,115.28,23.65
2018,9,3,18,30,42.0,8.0,2.9,13.9,8.0,25.56,0.0
2018,9,3,18,45,21.0,4.0,2.8,13.6,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,4,5,45,14.0,3.5,2.3,12.0,4.0,3.34,0.0
2018,9,4,6,0,28.0,7.0,2.4,12.4,8.0,6.08,0.0
2018,9,4,6,15,14.0,10.0,2.45,12.9,10.5,9.34,2.18
2018,9,4,6,30,0.0,13.0,2.5,13.4,13.0,12.04,4.96
2018,9,4,6,45,0.0,19.5,2.5,13.9,19.5,18.07,10.5
2018,9,4,7,0,0.0,26.0,2.5,14.4,26.0,24.11,15.98
2018,9,4,7,15,0.0,33.5,2.45,14.9,33.5,31.09,22.22
2018,9,4,7,30,0.0,41.0,2.4,15.4,41.0,38.07,28.36
2018,9,4,7,45,0.0,50.0,2.35,15.9,50.0,46.47,35.63
2018,9,4,8,0,0.0,59.0,2.3,16.4,59.0,54.87,40.71
2018,9,4,8,15,0.0,91.0,2.25,16.95,91.0,84.37,65.0
2018,9,4,8,30,0.0,123.0,2.2,17.5,123.0,112.37,87.59
2018,9,4,8,45,1.5,146.0,2.2,18.0,147.0,132.94,103.73
2018,9,4,9,0,3.0,169.0,2.2,18.5,171.0,153.77,119.88
2018,9,4,9,15,8.5,196.5,2.15,19.05,202.5,179.92,139.92
2018,9,4,9,30,14.0,224.0,2.1,19.6,234.0,206.81,160.31
2018,9,4,9,45,38.0,267.5,2.1,20.1,295.5,249.4,192.53
2018,9,4,10,0,62.0,311.0,2.1,20.6,357.0,300.34,230.79
2018,9,4,10,15,245.0,300.0,2.1,21.0,491.5,380.73,291.6
2018,9,4,10,30,428.0,289.0,2.1,21.4,626.0,484.31,369.3
2018,9,4,10,45,648.5,208.5,2.15,21.85,735.0,568.0,432.76
2018,9,4,11,0,869.0,128.0,2.2,22.3,844.0,668.4,507.6
2018,9,4,11,15,888.5,120.5,2.25,22.55,863.5,710.23,537.96
2018,9,4,11,30,908.0,113.0,2.3,22.8,883.0,751.03,567.14
2018,9,4,11,45,910.0,113.5,2.35,23.1,889.5,784.99,589.66
2018,9,4,12,0,912.0,114.0,2.4,23.4,896.0,816.54,610.47
2018,9,4,12,15,912.0,114.0,2.5,23.5,894.5,843.47,628.95
2018,9,4,12,30,912.0,114.0,2.6,23.6,893.0,867.61,645.62
2018,9,4,12,45,910.0,113.0,2.65,23.75,883.0,886.18,658.13
2018,9,4,13,0,908.0,112.0,2.7,23.9,873.0,901.66,668.69
2018,9,4,13,15,903.5,112.0,2.8,23.85,855.5,912.82,677.42
2018,9,4,13,30,899.0,112.0,2.9,23.8,838.0,920.77,684.17
2018,9,4,13,45,892.5,110.0,3.0,23.75,812.5,921.59,686.31
2018,9,4,14,0,886.0,108.0,3.1,23.7,787.0,919.13,686.42
2018,9,4,14,15,876.0,107.5,3.2,23.45,755.0,911.92,684.01
2018,9,4,14,30,866.0,107.0,3.3,23.2,723.0,901.62,679.6
2018,9,4,14,45,853.5,104.5,3.35,22.95,684.5,890.95,674.73
2018,9,4,15,0,841.0,102.0,3.4,22.7,646.0,870.44,663.14
2018,9,4,15,15,824.0,99.0,3.4,22.7,602.0,842.7,645.63
2018,9,4,15,30,807.0,96.0,3.4,22.7,558.0,812.53,626.37
2018,9,4,15,45,784.0,93.0,3.45,21.8,510.0,775.19,604.19
2018,9,4,16,0,761.0,90.0,3.5,20.9,462.0,736.14,580.28
2018,9,4,16,15,729.0,86.5,3.5,20.3,411.5,691.88,551.02
2018,9,4,16,30,697.0,83.0,3.5,19.7,361.0,643.7,518.03
2018,9,4,16,45,653.5,77.5,3.45,19.05,309.0,584.63,475.53
2018,9,4,17,0,610.0,72.0,3.4,18.4,257.0,526.55,431.07
2018,9,4,17,15,546.5,64.5,3.3,17.65,206.0,454.59,373.52
2018,9,4,17,30,483.0,57.0,3.2,16.9,155.0,385.98,316.17
2018,9,4,17,45,386.5,46.0,3.1,16.1,110.0,298.94,241.48
2018,9,4,18,0,290.0,35.0,3.0,15.3,65.0,219.53,167.6
2018,9,4,18,15,171.5,21.5,2.95,14.9,36.5,123.82,0.0
2018,9,4,18,30,53.0,8.0,2.9,14.5,8.0,30.06,0.0
2018,9,4,18,45,26.5,4.0,2.8,14.05,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,5,5,45,5.5,3.5,2.25,11.35,4.0,3.34,0.0
2018,9,5,6,0,11.0,7.0,2.4,11.7,8.0,6.56,0.0
2018,9,5,6,15,5.5,15.0,2.45,12.2,15.5,14.1,6.11
2018,9,5,6,30,0.0,23.0,2.5,12.7,23.0,21.33,13.17
2018,9,5,6,45,17.5,34.0,2.55,13.15,38.5,31.86,22.83
2018,9,5,7,0,35.0,45.0,2.6,13.6,54.0,41.66,31.76
2018,9,5,7,15,17.5,54.0,2.6,14.1,58.5,49.55,38.8
2018,9,5,7,30,0.0,63.0,2.6,14.6,63.0,58.59,46.7
2018,9,5,7,45,0.0,76.0,2.6,15.05,76.0,70.62,57.1
2018,9,5,8,0,0.0,89.0,2.6,15.5,89.0,82.2,63.79
2018,9,5,8,15,0.0,102.0,2.65,16.0,102.0,93.83,73.1
2018,9,5,8,30,0.0,115.0,2.7,16.5,115.0,105.5,82.33
2018,9,5,8,45,0.0,126.5,2.7,16.95,126.5,115.94,90.44
2018,9,5,9,0,0.0,138.0,2.7,17.4,138.0,126.42,98.52
2018,9,5,9,15,2.0,158.5,2.75,17.85,160.0,145.37,113.3
2018,9,5,9,30,4.0,179.0,2.8,18.3,182.0,164.63,128.19
2018,9,5,9,45,5.5,188.0,2.85,18.7,192.0,173.98,135.13
2018,9,5,10,0,7.0,197.0,2.9,19.1,202.0,183.5,142.22
2018,9,5,10,15,10.0,217.5,3.0,19.4,225.0,204.13,158.09
2018,9,5,10,30,13.0,238.0,3.1,19.7,248.0,225.18,174.17
2018,9,5,10,45,16.0,257.0,3.2,20.0,270.0,245.32,189.46
2018,9,5,11,0,19.0,276.0,3.3,20.3,292.0,265.87,204.99
2018,9,5,11,15,25.0,294.0,3.4,20.4,315.0,287.06,221.18
2018,9,5,11,30,31.0,312.0,3.5,20.5,338.0,310.72,239.23
2018,9,5,11,45,43.0,332.0,3.55,20.65,368.5,341.41,262.61
2018,9,5,12,0,55.0,352.0,3.6,20.8,399.0,373.26,286.74
2018,9,5,12,15,57.5,367.5,3.7,20.75,416.5,394.35,302.71
2018,9,5,12,30,60.0,383.0,3.8,20.7,434.0,415.87,319.02
2018,9,5,12,45,79.5,388.0,3.9,20.65,455.0,441.81,339.28
2018,9,5,13,0,99.0,393.0,4.0,20.6,476.0,468.46,360.06
2018,9,5,13,15,324.5,311.5,4.1,20.4,574.0,604.81,468.79
2018,9,5,13,30,550.0,230.0,4.2,20.2,672.0,741.64,574.87
2018,9,5,13,45,615.0,209.5,4.25,20.05,689.5,786.94,609.38
2018,9,5,14,0,680.0,189.0,4.3,19.9,707.0,829.84,641.83
2018,9,5,14,15,766.5,149.0,4.35,19.55,710.0,863.28,667.43
2018,9,5,14,30,853.0,109.0,4.4,19.2,713.0,889.67,688.41
2018,9,5,14,45,841.0,106.5,4.4,18.85,675.0,879.56,683.42
2018,9,5,15,0,829.0,104.0,4.4,18.5,637.0,859.61,671.74
2018,9,5,15,15,812.0,101.5,4.4,18.5,593.5,832.62,654.13
2018,9,5,15,30,795.0,99.0,4.4,18.5,550.0,803.23,634.76
2018,9,5,15,45,773.5,95.0,4.4,17.6,502.5,766.21,611.76
2018,9,5,16,0,752.0,91.0,4.4,16.7,455.0,727.43,586.99
2018,9,5,16,15,722.5,86.5,4.35,16.2,405.0,684.29,557.17
2018,9,5,16,30,693.0,82.0,4.3,15.7,355.0,636.96,523.4
2018,9,5,16,45,651.0,76.0,4.2,15.2,303.5,578.56,479.74
2018,9,5,17,0,609.0,70.0,4.1,14.7,252.0,521.09,434.16
2018,9,5,17,15,527.0,63.5,4.0,14.2,198.5,438.84,366.44
2018,9,5,17,30,445.0,57.0,3.9,13.7,145.0,361.31,300.13
2018,9,5,17,45,365.0,45.5,3.8,13.2,103.5,284.79,232.4
2018,9,5,18,0,285.0,34.0,3.7,12.7,62.0,214.6,163.15
2018,9,5,18,15,161.5,20.0,3.6,12.45,34.0,115.14,0.0
2018,9,5,18,30,38.0,6.0,3.5,12.2,6.0,21.66,0.0
2018,9,5,18,45,19.0,3.0,3.35,11.95,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,6,5,45,38.0,5.5,2.3,10.25,7.5,5.24,0.0
2018,9,6,6,0,76.0,11.0,2.4,10.6,15.0,8.56,0.0
2018,9,6,6,15,210.0,22.5,2.4,11.05,50.0,17.0,8.48
2018,9,6,6,30,344.0,34.0,2.4,11.5,85.0,25.34,16.77
2018,9,6,6,45,264.5,32.0,2.45,11.95,80.5,21.98,14.1
2018,9,6,7,0,185.0,30.0,2.5,12.4,76.0,19.23,11.73
2018,9,6,7,15,92.5,36.0,2.5,12.9,59.0,28.89,20.44
2018,9,6,7,30,0.0,42.0,2.5,13.4,42.0,39.0,29.45
2018,9,6,7,45,0.0,51.0,2.5,13.9,51.0,47.4,36.78
2018,9,6,8,0,0.0,60.0,2.5,14.4,60.0,55.8,41.85
2018,9,6,8,15,0.0,93.0,2.5,14.95,93.0,86.06,66.97
2018,9,6,8,30,0.0,126.0,2.5,15.5,126.0,114.83,90.37
2018,9,6,8,45,1.0,146.0,2.55,16.05,146.5,132.75,104.47
2018,9,6,9,0,2.0,166.0,2.6,16.6,167.0,150.88,118.59
2018,9,6,9,15,14.5,198.5,2.65,17.1,208.0,183.26,143.7
2018,9,6,9,30,27.0,231.0,2.7,17.6,249.0,211.41,165.26
2018,9,6,9,45,45.0,264.0,2.8,18.05,296.0,249.07,194.21
2018,9,6,10,0,63.0,297.0,2.9,18.5,343.0,288.99,224.69
2018,9,6,10,15,77.0,320.0,2.95,18.9,378.5,320.89,248.81
2018,9,6,10,30,91.0,343.0,3.0,19.3,414.0,354.4,274.02
2018,9,6,10,45,198.0,355.0,3.05,19.7,515.5,432.21,333.51
2018,9,6,11,0,305.0,367.0,3.1,20.1,617.0,520.31,399.76
2018,9,6,11,15,549.5,268.0,3.1,20.4,727.0,612.81,471.56
2018,9,6,11,30,794.0,169.0,3.1,20.7,837.0,719.21,552.33
2018,9,6,11,45,861.5,139.0,3.05,20.95,868.0,768.52,587.65
2018,9,6,12,0,929.0,109.0,3.0,21.2,899.0,820.57,622.7
2018,9,6,12,15,933.5,105.5,3.05,21.4,898.0,848.0,641.07
2018,9,6,12,30,938.0,102.0,3.1,21.6,897.0,872.66,657.73
2018,9,6,12,45,942.0,98.0,3.1,21.8,888.5,893.5,671.5
2018,9,6,13,0,946.0,94.0,3.1,22.0,880.0,911.24,683.24
2018,9,6,13,15,942.5,93.0,3.1,22.05,862.0,922.38,691.03
2018,9,6,13,30,939.0,92.0,3.1,22.1,844.0,930.16,696.73
2018,9,6,13,45,933.0,91.0,3.1,22.15,818.5,932.34,698.81
2018,9,6,14,0,927.0,90.0,3.1,22.2,793.0,931.13,698.81
2018,9,6,14,15,919.0,88.5,3.1,22.1,760.5,924.24,695.53
2018,9,6,14,30,911.0,87.0,3.1,22.0,728.0,914.06,690.21
2018,9,6,14,45,900.0,85.5,3.1,21.9,689.5,898.06,681.03
2018,9,6,15,0,889.0,84.0,3.1,21.8,651.0,879.07,669.91
2018,9,6,15,15,873.5,82.0,3.1,21.8,607.0,852.78,653.51
2018,9,6,15,30,858.0,80.0,3.1,21.8,563.0,823.98,635.34
2018,9,6,15,45,838.5,76.5,3.15,21.3,514.5,794.51,618.03
2018,9,6,16,0,819.0,73.0,3.2,20.8,466.0,756.33,594.1
2018,9,6,16,15,792.0,69.5,3.15,20.35,415.0,710.69,563.62
2018,9,6,16,30,765.0,66.0,3.1,19.9,364.0,664.09,531.67
2018,9,6,16,45,726.5,61.5,3.1,19.45,311.5,607.46,491.24
2018,9,6,17,0,688.0,57.0,3.1,19.0,259.0,551.31,449.25
2018,9,6,17,15,627.5,51.5,3.0,18.25,207.5,480.84,392.98
2018,9,6,17,30,567.0,46.0,2.9,17.5,156.0,418.5,340.27
2018,9,6,17,45,453.5,38.0,2.8,16.7,108.5,323.44,258.78
2018,9,6,18,0,340.0,30.0,2.7,15.9,61.0,237.55,174.57
2018,9,6,18,15,198.5,18.0,2.7,15.4,33.5,108.25,0.0
2018,9,6,18,30,57.0,6.0,2.7,14.9,6.0,5.72,0.0
2018,9,6,18,45,28.5,3.0,2.7,14.4,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,7,5,45,94.5,9.5,1.5,11.15,13.5,9.05,0.0
2018,9,7,6,0,189.0,19.0,1.5,11.5,27.0,15.95,0.0
2018,9,7,6,15,327.0,29.5,1.5,12.1,67.0,23.68,13.75
2018,9,7,6,30,465.0,40.0,1.5,12.7,107.0,31.0,21.61
2018,9,7,6,45,401.5,43.5,1.5,13.3,118.5,31.58,22.56
2018,9,7,7,0,338.0,47.0,1.5,13.9,130.0,32.28,23.34
2018,9,7,7,15,169.0,64.0,1.4,14.6,105.5,50.33,39.43
2018,9,7,7,30,0.0,81.0,1.3,15.3,81.0,74.13,60.3
2018,9,7,7,45,6.5,113.5,1.25,16.0,116.5,101.2,83.56
2018,9,7,8,0,13.0,146.0,1.2,16.7,152.0,128.21,101.13
2018,9,7,8,15,25.5,174.0,1.25,17.4,187.0,153.83,120.5
2018,9,7,8,30,38.0,202.0,1.3,18.1,222.0,173.4,134.72
2018,9,7,8,45,160.0,215.5,1.3,18.8,310.5,205.56,154.53
2018,9,7,9,0,282.0,229.0,1.3,19.5,399.0,250.51,185.57
2018,9,7,9,15,560.5,169.5,1.35,20.15,536.0,297.97,216.29
2018,9,7,9,30,839.0,110.0,1.4,20.8,673.0,382.12,278.32
2018,9,7,9,45,880.0,100.5,1.45,21.5,718.5,439.52,324.77
2018,9,7,10,0,921.0,91.0,1.5,22.2,764.0,494.27,368.44
2018,9,7,10,15,929.0,92.0,1.6,22.65,793.5,543.82,407.87
2018,9,7,10,30,937.0,93.0,1.7,23.1,823.0,592.41,445.47
2018,9,7,10,45,942.5,93.5,1.8,23.55,845.0,637.89,479.86
2018,9,7,11,0,948.0,94.0,1.9,24.0,867.0,681.76,512.23
2018,9,7,11,15,951.5,94.5,2.0,24.3,881.0,722.48,541.99
2018,9,7,11,30,955.0,95.0,2.1,24.6,895.0,761.06,568.93
2018,9,7,11,45,957.0,94.5,2.25,24.9,901.0,795.27,592.08
2018,9,7,12,0,959.0,94.0,2.4,25.2,907.0,826.89,613.44
2018,9,7,12,15,960.0,94.0,2.5,25.3,906.0,855.46,632.86
2018,9,7,12,30,961.0,94.0,2.6,25.4,905.0,881.12,650.39
2018,9,7,12,45,960.5,92.5,2.75,25.55,895.0,900.98,664.39
2018,9,7,13,0,960.0,91.0,2.9,25.7,885.0,917.6,676.38
2018,9,7,13,15,956.0,90.5,3.0,25.6,866.5,928.93,685.29
2018,9,7,13,30,952.0,90.0,3.1,25.5,848.0,936.84,692.12
2018,9,7,13,45,946.5,88.5,3.2,25.45,822.0,938.93,695.1
2018,9,7,14,0,941.0,87.0,3.3,25.4,796.0,937.57,695.97
2018,9,7,14,15,933.0,85.5,3.35,25.2,763.5,930.57,693.29
2018,9,7,14,30,925.0,84.0,3.4,25.0,731.0,920.24,688.52
2018,9,7,14,45,914.0,82.5,3.5,24.8,692.0,904.05,680.19
2018,9,7,15,0,903.0,81.0,3.6,24.6,653.0,884.82,669.81
2018,9,7,15,15,888.0,78.5,3.6,24.6,608.5,858.09,653.17
2018,9,7,15,30,873.0,76.0,3.6,24.6,564.0,828.78,634.71
2018,9,7,15,45,852.5,73.5,3.65,23.95,515.0,792.61,613.04
2018,9,7,16,0,832.0,71.0,3.7,23.3,466.0,761.17,594.37
2018,9,7,16,15,805.0,67.0,3.65,22.75,414.0,714.57,563.49
2018,9,7,16,30,778.0,63.0,3.6,22.2,362.0,666.98,531.11
2018,9,7,16,45,739.0,59.0,3.55,21.6,309.5,610.31,490.85
2018,9,7,17,0,700.0,55.0,3.5,21.0,257.0,554.13,448.99
2018,9,7,17,15,640.0,49.5,3.35,20.15,205.0,483.77,392.9
2018,9,7,17,30,580.0,44.0,3.2,19.3,153.0,416.19,336.25
2018,9,7,17,45,479.0,36.0,3.1,18.45,107.0,333.06,264.05
2018,9,7,18,0,378.0,28.0,3.0,17.6,61.0,253.16,179.85
2018,9,7,18,15,218.5,17.0,3.0,17.05,33.0,115.56,0.0
2018,9,7,18,30,59.0,6.0,3.0,16.5,5.0,0.0,0.0
2018,9,7,18,45,29.5,3.0,3.0,15.95,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,8,5,45,106.5,9.0,2.75,11.9,13.5,8.58,0.0
2018,9,8,6,0,213.0,18.0,2.9,12.3,27.0,17.16,0.0
2018,9,8,6,15,356.5,27.0,2.9,12.75,67.0,21.46,11.65
2018,9,8,6,30,500.0,36.0,2.9,13.2,107.0,27.55,18.48
2018,9,8,6,45,574.5,42.5,2.9,13.7,156.5,34.04,24.66
2018,9,8,7,0,649.0,49.0,2.9,14.2,206.0,37.91,28.3
2018,9,8,7,15,696.0,53.5,2.85,14.85,258.5,39.87,30.05
2018,9,8,7,30,743.0,58.0,2.8,15.5,311.0,41.81,31.67
2018,9,8,7,45,774.5,62.0,2.75,16.15,363.0,43.24,32.77
2018,9,8,8,0,806.0,66.0,2.7,16.8,415.0,64.25,34.83
2018,9,8,8,15,828.0,69.0,2.65,17.5,464.5,121.0,63.56
2018,9,8,8,30,850.0,72.0,2.6,18.2,514.0,172.86,99.61
2018,9,8,8,45,866.0,75.0,2.6,18.9,560.0,225.59,142.6
2018,9,8,9,0,882.0,78.0,2.6,19.6,606.0,279.49,189.06
2018,9,8,9,15,893.0,81.0,2.6,20.25,647.0,332.88,235.85
2018,9,8,9,30,904.0,84.0,2.6,20.9,688.0,386.5,282.23
2018,9,8,9,45,910.5,86.5,2.6,21.5,722.5,437.92,325.93
2018,9,8,10,0,917.0,89.0,2.6,22.1,757.0,488.68,367.77
2018,9,8,10,15,924.0,91.0,2.65,22.6,786.0,538.37,407.75
2018,9,8,10,30,931.0,93.0,2.7,23.1,815.0,587.03,445.74
2018,9,8,10,45,935.5,94.0,2.75,23.6,836.5,632.1,480.05
2018,9,8,11,0,940.0,95.0,2.8,24.1,858.0,675.48,512.22
2018,9,8,11,15,943.0,96.0,2.9,24.45,872.0,716.01,542.11
2018,9,8,11,30,946.0,97.0,3.0,24.8,886.0,754.38,569.33
2018,9,8,11,45,947.5,97.0,3.15,25.1,892.0,788.39,592.5
2018,9,8,12,0,949.0,97.0,3.3,25.4,898.0,819.81,613.84
2018,9,8,12,15,951.5,95.0,3.4,25.5,896.5,847.33,632.74
2018,9,8,12,30,954.0,93.0,3.5,25.6,895.0,871.97,649.73
2018,9,8,12,45,955.0,91.0,3.65,25.75,885.5,892.35,664.06
2018,9,8,13,0,956.0,89.0,3.8,25.9,876.0,909.55,676.36
2018,9,8,13,15,953.0,88.0,3.9,25.9,858.0,921.06,685.09
2018,9,8,13,30,950.0,87.0,4.0,25.9,840.0,929.19,691.72
2018,9,8,13,45,945.0,85.5,4.1,25.85,814.5,931.59,694.78
2018,9,8,14,0,940.0,84.0,4.2,25.8,789.0,930.55,695.69
2018,9,8,14,15,933.0,83.0,4.25,25.65,757.0,924.9,693.65
2018,9,8,14,30,926.0,82.0,4.3,25.5,725.0,915.93,689.51
2018,9,8,14,45,916.5,80.0,4.35,25.3,687.0,900.39,681.1
2018,9,8,15,0,907.0,78.0,4.4,25.1,649.0,881.75,670.64
2018,9,8,15,15,892.0,76.0,4.4,25.1,604.5,855.49,654.13
2018,9,8,15,30,877.0,74.0,4.4,25.1,560.0,826.65,635.78
2018,9,8,15,45,859.5,71.0,4.45,24.3,512.0,792.19,615.38
2018,9,8,16,0,842.0,68.0,4.5,23.5,464.0,755.71,593.29
2018,9,8,16,15,816.5,65.0,4.5,22.8,413.0,717.78,569.04
2018,9,8,16,30,791.0,62.0,4.5,22.1,362.0,672.25,538.33
2018,9,8,16,45,751.5,58.0,4.5,21.45,309.0,614.89,497.36
2018,9,8,17,0,712.0,54.0,4.5,20.8,256.0,558.04,454.59
2018,9,8,17,15,648.5,49.0,4.35,19.85,203.5,485.82,396.39
2018,9,8,17,30,585.0,44.0,4.2,18.9,151.0,416.52,337.66
2018,9,8,17,45,451.0,36.0,4.1,18.0,102.5,316.03,250.8
2018,9,8,18,0,317.0,28.0,4.0,17.1,54.0,218.96,149.67
2018,9,8,18,15,175.5,16.0,4.0,16.5,28.5,94.33,0.0
2018,9,8,18,30,34.0,4.0,4.0,15.9,3.0,0.0,0.0
2018,9,8,18,45,17.0,2.0,3.95,15.3,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,9,5,45,85.0,9.0,2.0,11.15,12.5,0.0,0.0
2018,9,9,6,0,170.0,18.0,2.0,11.5,25.0,17.16,0.0
2018,9,9,6,15,311.5,29.0,2.0,12.1,64.0,23.49,13.07
2018,9,9,6,30,453.0,40.0,2.0,12.7,103.0,31.28,21.77
2018,9,9,6,45,534.5,48.0,2.0,13.3,153.0,35.95,26.39
2018,9,9,7,0,616.0,56.0,2.0,13.9,203.0,40.45,30.6
2018,9,9,7,15,668.0,61.0,1.9,14.5,256.0,42.28,32.25
2018,9,9,7,30,720.0,66.0,1.8,15.1,309.0,48.5,37.69
2018,9,9,7,45,755.5,70.5,1.7,15.65,362.0,50.03,38.86
2018,9,9,8,0,791.0,75.0,1.6,16.2,415.0,68.84,40.23
2018,9,9,8,15,815.5,78.5,1.55,16.9,465.5,118.33,62.36
2018,9,9,8,30,840.0,82.0,1.5,17.6,516.0,170.44,98.12
2018,9,9,8,45,857.0,84.5,1.45,18.3,562.0,222.75,140.33
2018,9,9,9,0,874.0,87.0,1.4,19.0,608.0,282.68,190.94
2018,9,9,9,15,889.5,88.0,1.4,19.7,650.0,335.47,236.5
2018,9,9,9,30,905.0,89.0,1.4,20.4,692.0,388.89,281.96
2018,9,9,9,45,865.0,110.5,1.45,21.1,711.0,433.25,320.31
2018,9,9,10,0,825.0,132.0,1.5,21.8,730.0,478.38,357.39
2018,9,9,10,15,837.5,133.0,1.55,22.35,760.5,526.69,395.35
2018,9,9,10,30,850.0,134.0,1.6,22.9,791.0,574.67,431.94
2018,9,9,10,45,901.5,114.0,1.7,23.45,828.0,627.87,471.89
2018,9,9,11,0,953.0,94.0,1.8,24.0,865.0,680.43,510.64
2018,9,9,11,15,955.0,95.5,1.9,24.4,878.5,721.21,540.14
2018,9,9,11,30,957.0,97.0,2.0,24.8,892.0,759.74,567.09
2018,9,9,11,45,957.5,97.0,2.15,25.25,897.0,793.35,589.47
2018,9,9,12,0,958.0,97.0,2.3,25.7,902.0,824.26,609.99
2018,9,9,12,15,955.5,98.0,2.45,25.8,899.0,850.98,628.53
2018,9,9,12,30,953.0,99.0,2.6,25.9,896.0,874.64,645.11
2018,9,9,12,45,948.5,100.0,2.8,26.05,885.0,893.51,658.82
2018,9,9,13,0,944.0,101.0,3.0,26.2,874.0,909.1,670.47
2018,9,9,13,15,939.5,100.5,3.15,26.1,855.5,919.83,679.32
2018,9,9,13,30,935.0,100.0,3.3,26.0,837.0,927.19,686.09
2018,9,9,13,45,927.5,99.0,3.45,25.95,810.5,928.0,688.51
2018,9,9,14,0,920.0,98.0,3.6,25.9,784.0,925.42,688.81
2018,9,9,14,15,911.0,96.5,3.65,25.65,751.0,917.64,685.67
2018,9,9,14,30,902.0,95.0,3.7,25.4,718.0,906.6,680.48
2018,9,9,14,45,890.0,93.0,3.8,25.2,679.0,889.25,671.19
2018,9,9,15,0,878.0,91.0,3.9,25.0,640.0,868.93,659.91
2018,9,9,15,15,861.5,88.5,3.9,25.0,595.0,841.44,642.59
2018,9,9,15,30,845.0,86.0,3.9,25.0,550.0,818.28,628.3
2018,9,9,15,45,823.5,82.5,4.0,24.2,501.0,780.75,605.97
2018,9,9,16,0,802.0,79.0,4.1,23.4,452.0,741.39,581.81
2018,9,9,16,15,773.5,74.5,4.1,22.75,400.5,693.95,550.31
2018,9,9,16,30,745.0,70.0,4.1,22.1,349.0,645.64,517.23
2018,9,9,16,45,702.5,64.5,4.15,21.45,296.0,585.86,474.25
2018,9,9,17,0,660.0,59.0,4.2,20.8,243.0,531.14,432.21
2018,9,9,17,15,593.5,52.5,4.1,19.9,191.5,457.95,373.14
2018,9,9,17,30,527.0,46.0,4.0,19.0,140.0,388.53,314.26
2018,9,9,17,45,416.5,36.5,3.95,18.1,95.5,296.25,233.92
2018,9,9,18,0,306.0,27.0,3.9,17.2,51.0,208.82,134.14
2018,9,9,18,15,164.0,15.0,3.85,16.6,26.5,87.52,0.0
2018,9,9,18,30,22.0,3.0,3.8,16.0,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,3.75,15.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
