Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,20,5,45,39.0,5.0,1.95,12.5,5.5,0.0,0.0
2018,9,20,6,0,78.0,10.0,2.0,12.7,11.0,9.53,0.0
2018,9,20,6,15,227.0,23.0,2.0,13.5,43.5,19.28,0.0
2018,9,20,6,30,376.0,36.0,2.0,14.3,76.0,29.25,19.03
2018,9,20,6,45,474.5,44.5,2.05,15.1,124.0,34.4,24.5
2018,9,20,7,0,573.0,53.0,2.1,15.9,172.0,39.41,29.27
2018,9,20,7,15,633.0,58.5,2.05,16.55,224.0,41.67,31.39
2018,9,20,7,30,693.0,64.0,2.0,17.2,276.0,48.3,37.2
2018,9,20,7,45,733.0,68.5,1.95,17.85,328.5,49.87,38.43
2018,9,20,8,0,773.0,73.0,1.9,18.5,381.0,51.43,39.58
2018,9,20,8,15,801.0,76.0,1.85,19.2,431.0,93.3,48.66
2018,9,20,8,30,829.0,79.0,1.8,19.9,481.0,144.12,78.22
2018,9,20,8,45,849.0,82.0,1.7,20.55,527.5,196.41,117.61
2018,9,20,9,0,869.0,85.0,1.6,21.2,574.0,256.43,166.99
2018,9,20,9,15,884.5,87.0,1.5,21.85,615.5,309.43,212.22
2018,9,20,9,30,900.0,89.0,1.4,22.5,657.0,363.02,257.66
2018,9,20,9,45,912.0,90.0,1.3,23.2,692.5,414.85,300.72
2018,9,20,10,0,924.0,91.0,1.2,23.9,728.0,466.45,342.11
2018,9,20,10,15,931.5,92.5,1.2,24.4,756.5,515.92,381.2
2018,9,20,10,30,939.0,94.0,1.2,24.9,785.0,564.31,418.16
2018,9,20,10,45,944.5,95.0,1.15,25.45,806.0,609.84,451.44
2018,9,20,11,0,950.0,96.0,1.1,26.0,827.0,653.69,482.35
2018,9,20,11,15,953.0,96.0,1.15,26.35,839.5,693.16,510.63
2018,9,20,11,30,956.0,96.0,1.2,26.7,852.0,730.35,536.75
2018,9,20,11,45,957.5,96.0,1.25,27.1,857.0,764.05,559.29
2018,9,20,12,0,959.0,96.0,1.3,27.5,862.0,795.07,578.97
2018,9,20,12,15,958.5,95.5,1.4,27.6,858.5,821.27,596.72
2018,9,20,12,30,958.0,95.0,1.5,27.7,855.0,844.41,612.58
2018,9,20,12,45,956.5,94.0,1.55,27.85,843.5,863.09,624.95
2018,9,20,13,0,955.0,93.0,1.6,28.0,832.0,878.49,635.34
2018,9,20,13,15,950.5,92.5,1.7,28.0,812.5,888.59,643.4
2018,9,20,13,30,946.0,92.0,1.8,28.0,793.0,895.27,649.43
2018,9,20,13,45,939.0,90.5,1.85,28.0,765.5,895.33,650.8
2018,9,20,14,0,932.0,89.0,1.9,28.0,738.0,891.95,650.13
2018,9,20,14,15,922.0,87.0,1.9,27.9,703.5,882.1,645.14
2018,9,20,14,30,912.0,85.0,1.9,27.8,669.0,868.96,638.17
2018,9,20,14,45,898.5,83.0,1.95,27.7,628.5,849.76,627.77
2018,9,20,15,0,885.0,81.0,2.0,27.6,588.0,827.64,615.43
2018,9,20,15,15,866.5,78.5,2.0,27.6,542.0,798.18,597.39
2018,9,20,15,30,848.0,76.0,2.0,27.6,496.0,772.68,581.98
2018,9,20,15,45,822.0,73.0,2.05,27.05,446.5,732.35,557.6
2018,9,20,16,0,796.0,70.0,2.1,26.5,397.0,690.48,531.54
2018,9,20,16,15,759.5,66.0,2.0,25.65,344.5,638.66,497.13
2018,9,20,16,30,723.0,62.0,1.9,24.8,292.0,586.54,461.26
2018,9,20,16,45,667.5,57.0,1.8,23.95,239.5,521.0,412.27
2018,9,20,17,0,612.0,52.0,1.7,23.1,187.0,462.33,365.93
2018,9,20,17,15,522.0,44.0,1.7,22.0,137.5,378.57,298.33
2018,9,20,17,30,432.0,36.0,1.7,20.9,88.0,300.84,231.12
2018,9,20,17,45,279.0,24.5,1.7,19.8,52.0,188.66,103.6
2018,9,20,18,0,126.0,13.0,1.7,18.7,16.0,68.14,0.0
2018,9,20,18,15,63.0,6.5,1.7,18.25,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,21,5,45,41.0,4.5,0.75,12.35,5.0,0.0,0.0
2018,9,21,6,0,82.0,9.0,0.7,12.5,10.0,8.58,0.0
2018,9,21,6,15,233.5,21.5,0.7,13.25,42.0,17.91,0.0
2018,9,21,6,30,385.0,34.0,0.7,14.0,74.0,27.48,17.47
2018,9,21,6,45,482.0,42.0,0.75,14.75,121.5,32.28,22.7
2018,9,21,7,0,579.0,50.0,0.8,15.5,169.0,36.97,27.19
2018,9,21,7,15,638.5,55.5,0.8,16.1,220.5,39.37,29.44
2018,9,21,7,30,698.0,61.0,0.8,16.7,272.0,45.83,35.13
2018,9,21,7,45,737.5,65.5,0.85,17.35,324.5,47.53,36.48
2018,9,21,8,0,777.0,70.0,0.9,18.0,377.0,49.19,37.73
2018,9,21,8,15,804.0,73.0,1.0,18.85,426.5,89.04,45.93
2018,9,21,8,30,831.0,76.0,1.1,19.7,476.0,139.85,74.87
2018,9,21,8,45,850.5,78.5,1.15,20.5,522.0,191.69,113.53
2018,9,21,9,0,870.0,81.0,1.2,21.3,568.0,251.24,162.3
2018,9,21,9,15,883.5,84.0,1.3,21.95,609.0,304.47,207.84
2018,9,21,9,30,897.0,87.0,1.4,22.6,650.0,358.11,253.71
2018,9,21,9,45,906.5,89.0,1.45,23.25,684.5,409.65,297.14
2018,9,21,10,0,916.0,91.0,1.5,23.9,719.0,460.73,339.03
2018,9,21,10,15,923.0,92.0,1.6,24.35,746.5,509.12,378.18
2018,9,21,10,30,930.0,93.0,1.7,24.8,774.0,556.37,415.37
2018,9,21,10,45,934.5,94.5,1.75,25.25,794.5,601.35,449.63
2018,9,21,11,0,939.0,96.0,1.8,25.7,815.0,644.59,481.68
2018,9,21,11,15,942.0,96.0,1.9,25.9,827.5,683.59,510.81
2018,9,21,11,30,945.0,96.0,2.0,26.1,840.0,720.33,537.83
2018,9,21,11,45,945.5,96.0,2.1,26.3,844.0,752.92,561.11
2018,9,21,12,0,946.0,96.0,2.2,26.5,848.0,782.79,581.32
2018,9,21,12,15,943.5,97.0,2.3,26.5,844.0,808.56,599.25
2018,9,21,12,30,941.0,98.0,2.4,26.5,840.0,831.26,615.21
2018,9,21,12,45,935.5,99.0,2.45,26.5,827.5,848.45,627.21
2018,9,21,13,0,930.0,100.0,2.5,26.5,815.0,862.34,637.17
2018,9,21,13,15,925.0,98.0,2.55,26.4,794.5,870.19,643.5
2018,9,21,13,30,920.0,96.0,2.6,26.3,774.0,874.63,647.75
2018,9,21,13,45,912.0,95.0,2.65,26.15,746.5,874.26,649.09
2018,9,21,14,0,904.0,94.0,2.7,26.0,719.0,870.55,648.36
2018,9,21,14,15,894.0,92.0,2.75,25.75,685.0,860.78,643.95
2018,9,21,14,30,884.0,90.0,2.8,25.5,651.0,847.83,637.5
2018,9,21,14,45,870.0,88.0,2.8,25.25,611.5,828.52,626.43
2018,9,21,15,0,856.0,86.0,2.8,25.0,572.0,812.72,617.86
2018,9,21,15,15,836.5,83.0,2.8,25.0,526.5,782.42,598.52
2018,9,21,15,30,817.0,80.0,2.8,25.0,481.0,749.82,577.49
2018,9,21,15,45,791.5,76.5,2.75,24.15,432.0,709.99,552.57
2018,9,21,16,0,766.0,73.0,2.7,23.3,383.0,668.67,525.95
2018,9,21,16,15,729.0,68.0,2.65,22.6,331.5,616.21,489.87
2018,9,21,16,30,692.0,63.0,2.6,21.9,280.0,563.56,452.0
2018,9,21,16,45,636.0,57.5,2.55,21.15,228.5,502.7,405.02
2018,9,21,17,0,580.0,52.0,2.5,20.4,177.0,440.27,354.54
2018,9,21,17,15,488.0,43.5,2.4,19.45,129.0,356.39,284.68
2018,9,21,17,30,396.0,35.0,2.3,18.5,81.0,278.83,215.54
2018,9,21,17,45,244.0,22.5,2.2,17.55,46.5,166.47,75.86
2018,9,21,18,0,92.0,10.0,2.1,16.6,12.0,49.84,0.0
2018,9,21,18,15,46.0,5.0,2.15,16.1,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,22,5,45,14.5,2.5,1.85,9.8,2.5,0.0,0.0
2018,9,22,6,0,29.0,5.0,1.9,10.0,5.0,4.77,0.0
2018,9,22,6,15,140.0,17.5,1.95,10.55,30.5,13.8,0.0
2018,9,22,6,30,251.0,30.0,2.0,11.1,56.0,23.66,14.3
2018,9,22,6,45,361.0,38.0,2.1,11.65,98.5,28.65,19.74
2018,9,22,7,0,471.0,46.0,2.2,12.2,141.0,33.49,24.41
2018,9,22,7,15,235.5,56.0,2.1,12.85,103.5,40.25,30.61
2018,9,22,7,30,0.0,66.0,2.0,13.5,66.0,60.98,49.1
2018,9,22,7,45,0.0,84.5,1.95,14.1,84.5,77.08,63.18
2018,9,22,8,0,0.0,103.0,1.9,14.7,103.0,92.94,76.79
2018,9,22,8,15,2.5,125.0,1.9,15.35,126.0,111.97,88.54
2018,9,22,8,30,5.0,147.0,1.9,16.0,149.0,131.55,103.97
2018,9,22,8,45,63.0,185.0,1.85,16.65,219.5,166.67,129.32
2018,9,22,9,0,121.0,223.0,1.8,17.3,290.0,207.44,159.14
2018,9,22,9,15,422.5,181.5,1.85,17.95,441.0,252.13,184.99
2018,9,22,9,30,724.0,140.0,1.9,18.6,592.0,336.53,245.87
2018,9,22,9,45,815.0,118.0,1.95,19.2,653.0,394.13,292.52
2018,9,22,10,0,906.0,96.0,2.0,19.8,714.0,458.47,344.21
2018,9,22,10,15,914.5,96.5,2.1,20.3,742.0,506.67,383.96
2018,9,22,10,30,923.0,97.0,2.2,20.8,770.0,553.86,421.9
2018,9,22,10,45,929.0,97.5,2.25,21.3,790.5,598.47,456.69
2018,9,22,11,0,935.0,98.0,2.3,21.8,811.0,641.45,489.32
2018,9,22,11,15,938.5,98.5,2.4,22.15,824.0,681.03,519.24
2018,9,22,11,30,942.0,99.0,2.5,22.5,837.0,718.42,547.0
2018,9,22,11,45,943.5,99.0,2.6,22.85,841.5,751.59,571.09
2018,9,22,12,0,945.0,99.0,2.7,23.2,846.0,782.11,591.81
2018,9,22,12,15,946.0,97.5,2.75,23.3,842.5,807.99,609.58
2018,9,22,12,30,947.0,96.0,2.8,23.4,839.0,830.89,625.37
2018,9,22,12,45,880.5,119.5,2.9,23.5,802.0,822.57,620.15
2018,9,22,13,0,814.0,143.0,3.0,23.6,765.0,814.26,615.28
2018,9,22,13,15,852.0,126.0,3.0,23.6,763.0,841.35,634.59
2018,9,22,13,30,890.0,109.0,3.0,23.6,761.0,860.33,648.12
2018,9,22,13,45,907.5,98.0,3.05,23.55,741.5,870.49,656.25
2018,9,22,14,0,925.0,87.0,3.1,23.5,722.0,877.08,662.17
2018,9,22,14,15,915.5,84.5,3.1,23.4,687.5,866.97,656.63
2018,9,22,14,30,906.0,82.0,3.1,23.3,653.0,853.58,649.08
2018,9,22,14,45,893.0,80.0,3.1,23.15,613.0,834.75,637.96
2018,9,22,15,0,880.0,78.0,3.1,23.0,573.0,813.02,624.87
2018,9,22,15,15,861.5,75.5,3.1,23.0,527.5,783.6,605.94
2018,9,22,15,30,843.0,73.0,3.1,23.0,482.0,758.08,589.69
2018,9,22,15,45,817.5,69.5,3.1,22.5,432.5,717.69,563.53
2018,9,22,16,0,792.0,66.0,3.1,22.0,383.0,675.77,535.68
2018,9,22,16,15,754.5,62.0,3.05,21.45,331.0,623.58,499.17
2018,9,22,16,30,717.0,58.0,3.0,20.9,279.0,571.22,461.0
2018,9,22,16,45,659.0,53.5,2.95,20.3,227.0,505.37,409.48
2018,9,22,17,0,601.0,49.0,2.9,19.7,175.0,446.45,360.76
2018,9,22,17,15,503.5,41.5,2.9,18.8,127.0,360.42,288.52
2018,9,22,17,30,406.0,34.0,2.9,17.9,79.0,281.05,216.35
2018,9,22,17,45,247.5,22.5,2.85,17.0,45.5,164.69,51.56
2018,9,22,18,0,89.0,11.0,2.8,16.1,12.0,49.1,0.0
2018,9,22,18,15,44.5,5.5,2.9,15.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.0,2.75,10.75,4.0,0.0,0.0
2018,9,23,6,0,58.0,8.0,2.8,10.8,8.0,7.63,0.0
2018,9,23,6,15,203.0,21.0,2.9,11.3,38.0,17.73,0.0
2018,9,23,6,30,348.0,34.0,3.0,11.8,68.0,27.81,17.53
2018,9,23,6,45,404.5,41.5,3.1,12.25,104.5,32.03,22.6
2018,9,23,7,0,461.0,49.0,3.2,12.7,141.0,36.18,26.72
2018,9,23,7,15,243.0,78.0,3.15,13.3,127.5,61.05,49.09
2018,9,23,7,30,25.0,107.0,3.1,13.9,114.0,89.5,74.3
2018,9,23,7,45,42.0,129.0,3.05,14.45,144.0,106.19,88.73
2018,9,23,8,0,59.0,151.0,3.0,15.0,174.0,122.47,102.53
2018,9,23,8,15,125.0,172.5,2.95,15.6,229.5,138.99,107.65
2018,9,23,8,30,191.0,194.0,2.9,16.2,285.0,171.48,129.0
2018,9,23,8,45,501.5,144.0,2.8,16.8,414.0,182.68,123.37
2018,9,23,9,0,812.0,94.0,2.7,17.4,543.0,239.4,158.18
2018,9,23,9,15,850.0,90.0,2.7,18.0,590.5,290.48,202.11
2018,9,23,9,30,888.0,86.0,2.7,18.6,638.0,349.83,252.96
2018,9,23,9,45,900.5,87.0,2.7,19.25,673.0,401.05,297.42
2018,9,23,10,0,913.0,88.0,2.7,19.9,708.0,452.08,340.61
2018,9,23,10,15,921.5,88.5,2.7,20.3,735.5,500.44,380.9
2018,9,23,10,30,930.0,89.0,2.7,20.7,763.0,547.77,419.22
2018,9,23,10,45,931.5,91.5,2.75,21.15,782.5,591.86,454.07
2018,9,23,11,0,933.0,94.0,2.8,21.6,802.0,633.99,486.5
2018,9,23,11,15,941.0,92.5,2.9,21.85,816.0,674.32,517.5
2018,9,23,11,30,949.0,91.0,3.0,22.1,830.0,712.7,546.52
2018,9,23,11,45,950.5,90.5,3.1,22.35,834.5,745.43,570.63
2018,9,23,12,0,952.0,90.0,3.2,22.6,839.0,775.46,591.42
2018,9,23,12,15,953.0,89.5,3.3,22.6,836.0,802.29,610.56
2018,9,23,12,30,954.0,89.0,3.4,22.6,833.0,826.14,627.7
2018,9,23,12,45,954.0,87.5,3.5,22.55,822.0,845.1,641.67
2018,9,23,13,0,954.0,86.0,3.6,22.5,811.0,860.8,653.54
2018,9,23,13,15,949.0,85.0,3.65,22.35,791.0,869.65,660.8
2018,9,23,13,30,944.0,84.0,3.7,22.2,771.0,875.05,665.89
2018,9,23,13,45,937.0,83.0,3.75,22.05,743.5,875.34,667.62
2018,9,23,14,0,930.0,82.0,3.8,21.9,716.0,872.23,667.15
2018,9,23,14,15,920.5,80.0,3.75,21.65,682.0,862.54,662.0
2018,9,23,14,30,911.0,78.0,3.7,21.4,648.0,849.59,654.71
2018,9,23,14,45,897.5,76.5,3.65,21.2,608.0,830.8,643.27
2018,9,23,15,0,884.0,75.0,3.6,21.0,568.0,809.13,629.83
2018,9,23,15,15,865.0,73.0,3.6,21.0,522.5,779.81,610.63
2018,9,23,15,30,846.0,71.0,3.6,21.0,477.0,748.22,589.65
2018,9,23,15,45,821.0,68.0,3.45,20.45,428.0,714.96,567.76
2018,9,23,16,0,796.0,65.0,3.3,19.9,379.0,673.99,539.66
2018,9,23,16,15,759.0,61.0,3.2,19.35,327.0,622.15,502.74
2018,9,23,16,30,722.0,57.0,3.1,18.8,275.0,570.11,464.03
2018,9,23,16,45,644.0,53.0,3.0,18.25,220.0,492.26,402.17
2018,9,23,17,0,566.0,49.0,2.9,17.7,165.0,422.94,344.38
2018,9,23,17,15,438.5,41.5,2.75,16.85,116.0,322.0,259.17
2018,9,23,17,30,311.0,34.0,2.6,16.0,67.0,230.07,176.15
2018,9,23,17,45,182.5,21.0,2.5,15.2,37.5,129.44,11.76
2018,9,23,18,0,54.0,8.0,2.4,14.4,8.0,30.83,0.0
2018,9,23,18,15,27.0,4.0,2.35,13.95,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,9,24,5,45,32.0,3.5,0.4,10.35,3.5,0.0,0.0
2018,9,24,6,0,64.0,7.0,0.4,10.5,7.0,6.67,0.0
2018,9,24,6,15,233.5,19.0,0.45,11.1,38.5,15.85,0.0
2018,9,24,6,30,403.0,31.0,0.5,11.7,70.0,25.08,15.15
2018,9,24,6,45,507.0,38.0,0.55,12.3,117.5,29.14,20.09
2018,9,24,7,0,611.0,45.0,0.6,12.9,165.0,36.28,26.84
2018,9,24,7,15,671.0,50.0,0.6,13.55,217.5,38.71,29.18
2018,9,24,7,30,731.0,55.0,0.6,14.2,270.0,41.16,31.35
2018,9,24,7,45,770.5,59.0,0.55,14.85,323.0,42.69,32.6
2018,9,24,8,0,810.0,63.0,0.5,15.5,376.0,44.2,33.77
2018,9,24,8,15,836.5,66.0,0.55,16.5,426.0,78.74,39.74
2018,9,24,8,30,863.0,69.0,0.6,17.5,476.0,137.66,73.27
2018,9,24,8,45,882.5,71.0,0.65,18.5,522.5,190.43,111.62
2018,9,24,9,0,902.0,73.0,0.7,19.5,569.0,244.6,155.78
2018,9,24,9,15,914.5,75.0,0.7,20.5,609.5,298.17,201.27
2018,9,24,9,30,927.0,77.0,0.7,21.5,650.0,351.98,246.75
2018,9,24,9,45,935.5,79.5,0.7,22.5,684.5,404.8,290.49
2018,9,24,10,0,944.0,82.0,0.7,23.5,719.0,457.02,332.28
2018,9,24,10,15,951.5,82.5,0.65,24.15,747.0,506.23,370.48
2018,9,24,10,30,959.0,83.0,0.6,24.8,775.0,554.25,406.29
2018,9,24,10,45,963.5,84.0,0.5,25.45,795.0,599.72,438.32
2018,9,24,11,0,968.0,85.0,0.4,26.1,815.0,643.35,467.65
2018,9,24,11,15,970.5,85.5,0.45,26.4,827.5,683.25,495.96
2018,9,24,11,30,973.0,86.0,0.5,26.7,840.0,720.78,522.09
2018,9,24,11,45,974.0,85.5,0.55,27.05,844.0,753.79,544.28
2018,9,24,12,0,975.0,85.0,0.6,27.4,848.0,784.0,563.32
2018,9,24,12,15,973.5,85.5,0.7,27.5,844.0,810.43,581.28
2018,9,24,12,30,972.0,86.0,0.8,27.6,840.0,833.72,597.35
2018,9,24,12,45,968.5,86.0,0.9,27.7,827.5,851.71,610.15
2018,9,24,13,0,965.0,86.0,1.0,27.8,815.0,866.33,620.95
2018,9,24,13,15,960.0,85.5,1.1,27.75,795.0,875.79,628.99
2018,9,24,13,30,955.0,85.0,1.2,27.7,775.0,881.78,635.0
2018,9,24,13,45,947.5,83.5,1.35,27.6,747.0,881.14,637.68
2018,9,24,14,0,940.0,82.0,1.5,27.5,719.0,877.03,638.2
2018,9,24,14,15,929.5,81.0,1.6,27.3,684.5,867.61,634.95
2018,9,24,14,30,919.0,80.0,1.7,27.1,650.0,854.93,629.63
2018,9,24,14,45,905.0,78.0,1.8,26.85,609.0,835.1,619.67
2018,9,24,15,0,891.0,76.0,1.9,26.6,568.0,812.36,607.69
2018,9,24,15,15,871.5,73.5,1.9,26.6,522.0,781.97,588.87
2018,9,24,15,30,852.0,71.0,1.9,26.6,476.0,749.29,568.34
2018,9,24,15,45,825.0,68.0,2.05,25.8,426.0,714.41,548.71
2018,9,24,16,0,798.0,65.0,2.2,25.0,376.0,671.95,522.77
2018,9,24,16,15,758.5,61.0,2.2,24.05,323.5,618.42,487.05
2018,9,24,16,30,719.0,57.0,2.2,23.1,271.0,564.84,449.15
2018,9,24,16,45,659.5,52.0,2.15,22.1,219.0,497.8,397.94
2018,9,24,17,0,600.0,47.0,2.1,21.1,167.0,437.91,349.34
2018,9,24,17,15,495.0,39.0,2.2,20.05,118.5,348.1,274.91
2018,9,24,17,30,390.0,31.0,2.3,19.0,70.0,265.85,198.28
2018,9,24,17,45,232.0,19.5,2.4,17.95,39.0,148.37,0.0
2018,9,24,18,0,74.0,8.0,2.5,16.9,8.0,39.11,0.0
2018,9,24,18,15,37.0,4.0,2.5,16.35,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.15,9.95,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,10.1,2.0,1.91,0.0
2018,9,25,6,15,93.0,14.0,1.1,10.75,22.5,11.02,0.0
2018,9,25,6,30,186.0,26.0,1.1,11.4,43.0,20.15,10.87
2018,9,25,6,45,387.0,35.5,1.1,12.05,101.0,26.88,18.06
2018,9,25,7,0,588.0,45.0,1.1,12.7,159.0,36.39,26.91
2018,9,25,7,15,341.0,53.0,1.0,13.4,123.5,37.2,27.81
2018,9,25,7,30,94.0,61.0,0.9,14.1,88.0,52.23,41.22
2018,9,25,7,45,50.0,86.5,0.8,14.8,101.0,76.0,62.07
2018,9,25,8,0,6.0,112.0,0.7,15.5,114.0,99.85,82.5
2018,9,25,8,15,60.0,141.5,0.7,16.3,169.0,121.13,94.22
2018,9,25,8,30,114.0,171.0,0.7,17.1,224.0,147.26,111.57
2018,9,25,8,45,369.0,154.0,0.65,17.9,351.0,168.04,116.0
2018,9,25,9,0,624.0,137.0,0.6,18.7,478.0,227.6,153.48
2018,9,25,9,15,727.5,121.0,0.65,19.45,546.5,276.24,190.88
2018,9,25,9,30,831.0,105.0,0.7,20.2,615.0,338.54,240.01
2018,9,25,9,45,880.5,93.5,0.75,20.9,661.0,394.6,285.7
2018,9,25,10,0,930.0,82.0,0.8,21.6,707.0,448.82,329.36
2018,9,25,10,15,937.5,83.5,0.85,22.25,735.0,498.19,368.82
2018,9,25,10,30,945.0,85.0,0.9,22.9,763.0,546.43,406.18
2018,9,25,10,45,950.0,85.5,0.95,23.5,783.0,591.08,439.92
2018,9,25,11,0,955.0,86.0,1.0,24.1,803.0,633.95,471.41
2018,9,25,11,15,957.5,87.0,1.1,24.6,815.5,673.78,500.57
2018,9,25,11,30,960.0,88.0,1.2,25.1,828.0,711.29,527.51
2018,9,25,11,45,961.0,88.5,1.25,25.55,832.5,744.81,550.71
2018,9,25,12,0,962.0,89.0,1.3,26.0,837.0,775.6,570.41
2018,9,25,12,15,960.0,89.0,1.4,26.2,832.5,800.82,587.5
2018,9,25,12,30,958.0,89.0,1.5,26.4,828.0,822.9,602.61
2018,9,25,12,45,954.0,89.0,1.65,26.55,815.5,840.21,615.32
2018,9,25,13,0,950.0,89.0,1.8,26.7,803.0,854.18,625.95
2018,9,25,13,15,945.0,88.5,1.85,26.7,783.0,863.44,633.0
2018,9,25,13,30,940.0,88.0,1.9,26.7,763.0,869.29,637.99
2018,9,25,13,45,932.5,87.0,2.0,26.65,735.5,869.12,639.8
2018,9,25,14,0,925.0,86.0,2.1,26.6,708.0,865.55,639.52
2018,9,25,14,15,914.5,84.5,2.2,26.4,673.5,855.62,635.49
2018,9,25,14,30,904.0,83.0,2.3,26.2,639.0,842.47,629.39
2018,9,25,14,45,889.5,80.5,2.35,26.0,598.0,821.82,617.82
2018,9,25,15,0,875.0,78.0,2.4,25.8,557.0,798.31,604.29
2018,9,25,15,15,855.0,76.0,2.4,25.8,511.5,768.45,585.43
2018,9,25,15,30,835.0,74.0,2.4,25.8,466.0,742.48,569.17
2018,9,25,15,45,807.0,70.5,2.55,24.95,416.0,700.57,543.89
2018,9,25,16,0,779.0,67.0,2.7,24.1,366.0,657.28,516.69
2018,9,25,16,15,739.0,62.5,2.75,23.2,314.0,603.44,480.07
2018,9,25,16,30,699.0,58.0,2.8,22.3,262.0,549.61,440.93
2018,9,25,16,45,637.0,52.5,2.8,21.45,210.5,481.26,387.68
2018,9,25,17,0,575.0,47.0,2.8,20.6,159.0,420.57,337.51
2018,9,25,17,15,463.5,39.5,2.8,19.6,112.0,329.23,260.57
2018,9,25,17,30,352.0,32.0,2.8,18.6,65.0,245.53,180.18
2018,9,25,17,45,197.5,19.0,2.75,17.55,35.5,128.81,0.0
2018,9,25,18,0,43.0,6.0,2.7,16.5,6.0,5.72,0.0
2018,9,25,18,15,21.5,3.0,2.65,16.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,26,5,45,6.5,1.0,1.45,10.4,1.0,0.0,0.0
2018,9,26,6,0,13.0,2.0,1.4,10.5,2.0,0.0,0.0
2018,9,26,6,15,151.0,15.5,1.45,11.15,28.5,14.77,0.0
2018,9,26,6,30,289.0,29.0,1.5,11.8,55.0,23.37,13.19
2018,9,26,6,45,196.0,23.0,1.55,12.4,46.0,16.24,8.64
2018,9,26,7,0,103.0,17.0,1.6,13.0,37.0,12.31,5.36
2018,9,26,7,15,54.5,40.0,1.5,13.65,51.0,35.25,26.02
2018,9,26,7,30,6.0,63.0,1.4,14.3,65.0,58.29,46.56
2018,9,26,7,45,22.5,102.5,1.3,15.0,111.0,87.66,72.28
2018,9,26,8,0,39.0,142.0,1.2,15.7,157.0,116.21,96.7
2018,9,26,8,15,83.0,159.5,1.15,16.45,196.5,133.9,104.3
2018,9,26,8,30,127.0,177.0,1.1,17.2,236.0,152.08,115.14
2018,9,26,8,45,286.5,182.5,1.0,18.0,333.0,182.98,131.71
2018,9,26,9,0,446.0,188.0,0.9,18.8,430.0,231.51,163.62
2018,9,26,9,15,499.5,188.5,0.8,19.6,478.5,272.43,195.15
2018,9,26,9,30,553.0,189.0,0.7,20.4,527.0,318.29,230.92
2018,9,26,9,45,561.0,198.0,0.6,21.2,557.0,359.73,263.92
2018,9,26,10,0,569.0,207.0,0.5,22.0,587.0,401.33,295.96
2018,9,26,10,15,585.5,212.0,0.5,22.8,617.0,443.37,327.75
2018,9,26,10,30,602.0,217.0,0.5,23.6,647.0,486.23,359.19
2018,9,26,10,45,667.5,198.5,0.45,24.35,687.0,534.57,393.52
2018,9,26,11,0,733.0,180.0,0.4,25.1,727.0,586.44,429.37
2018,9,26,11,15,744.5,178.0,0.45,25.8,741.5,623.2,454.84
2018,9,26,11,30,756.0,176.0,0.5,26.5,756.0,658.8,479.11
2018,9,26,11,45,819.0,149.0,0.55,27.15,780.0,704.25,510.41
2018,9,26,12,0,882.0,122.0,0.6,27.8,804.0,747.73,539.91
2018,9,26,12,15,870.5,126.5,0.65,28.3,797.0,771.41,554.41
2018,9,26,12,30,859.0,131.0,0.7,28.8,790.0,789.97,565.87
2018,9,26,12,45,771.0,165.5,0.75,29.3,750.0,778.07,557.91
2018,9,26,13,0,683.0,200.0,0.8,29.8,710.0,759.63,544.85
2018,9,26,13,15,640.5,209.0,0.9,29.85,677.5,747.2,538.27
2018,9,26,13,30,598.0,218.0,1.0,29.9,645.0,731.42,529.22
2018,9,26,13,45,618.0,200.0,1.05,29.95,626.5,736.79,534.94
2018,9,26,14,0,638.0,182.0,1.1,30.0,608.0,739.35,538.65
2018,9,26,14,15,707.5,149.0,1.2,29.75,599.0,763.18,557.84
2018,9,26,14,30,777.0,116.0,1.3,29.5,590.0,778.69,570.71
2018,9,26,14,45,734.0,116.5,1.45,29.2,541.0,743.56,550.59
2018,9,26,15,0,691.0,117.0,1.6,28.9,492.0,703.53,527.03
2018,9,26,15,15,704.5,103.0,1.6,28.9,457.5,689.05,518.88
2018,9,26,15,30,718.0,89.0,1.6,28.9,423.0,671.1,508.04
2018,9,26,15,45,701.5,82.5,1.9,27.75,379.5,636.98,489.78
2018,9,26,16,0,685.0,76.0,2.2,26.6,336.0,601.25,469.2
2018,9,26,16,15,637.0,71.0,2.35,25.45,285.5,544.52,430.25
2018,9,26,16,30,589.0,66.0,2.5,24.3,235.0,488.67,389.63
2018,9,26,16,45,520.0,59.5,2.6,23.15,186.5,419.26,335.98
2018,9,26,17,0,451.0,53.0,2.7,22.0,138.0,353.06,282.1
2018,9,26,17,15,352.0,41.5,2.85,20.95,95.5,268.84,211.18
2018,9,26,17,30,253.0,30.0,3.0,19.9,53.0,192.37,136.38
2018,9,26,17,45,142.5,18.0,3.15,18.9,29.0,82.36,0.0
2018,9,26,18,0,32.0,6.0,3.3,17.9,5.0,0.0,0.0
2018,9,26,18,15,16.0,3.0,3.2,17.25,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,27,5,45,6.5,1.0,1.8,10.85,1.0,0.0,0.0
2018,9,27,6,0,13.0,2.0,1.8,10.9,2.0,0.0,0.0
2018,9,27,6,15,136.0,16.0,1.9,11.35,27.5,15.25,0.0
2018,9,27,6,30,259.0,30.0,2.0,11.8,53.0,24.51,13.76
2018,9,27,6,45,377.0,40.5,2.05,12.3,98.5,31.74,22.18
2018,9,27,7,0,495.0,51.0,2.1,12.8,144.0,38.67,28.85
2018,9,27,7,15,288.5,63.0,2.05,13.35,121.0,45.99,35.61
2018,9,27,7,30,82.0,75.0,2.0,13.9,98.0,62.78,50.61
2018,9,27,7,45,58.5,105.5,1.9,14.4,123.5,89.82,74.37
2018,9,27,8,0,35.0,136.0,1.8,14.9,149.0,112.14,93.55
2018,9,27,8,15,38.5,153.5,1.75,15.6,169.5,127.94,100.95
2018,9,27,8,30,42.0,171.0,1.7,16.3,190.0,146.26,114.47
2018,9,27,8,45,82.0,196.5,1.65,16.95,239.0,176.01,135.92
2018,9,27,9,0,122.0,222.0,1.6,17.6,288.0,204.53,156.49
2018,9,27,9,15,261.5,220.0,1.6,18.25,374.5,241.98,181.3
2018,9,27,9,30,401.0,218.0,1.6,18.9,461.0,294.53,219.62
2018,9,27,9,45,437.5,228.5,1.6,19.5,507.5,339.9,255.56
2018,9,27,10,0,474.0,239.0,1.6,20.1,554.0,388.46,293.55
2018,9,27,10,15,503.5,240.5,1.65,20.65,587.0,429.3,325.54
2018,9,27,10,30,533.0,242.0,1.7,21.2,620.0,471.92,358.35
2018,9,27,10,45,546.5,244.0,1.75,21.7,641.0,507.97,385.86
2018,9,27,11,0,560.0,246.0,1.8,22.2,662.0,543.96,412.79
2018,9,27,11,15,560.5,252.5,1.8,22.5,674.5,575.8,436.18
2018,9,27,11,30,561.0,259.0,1.8,22.8,687.0,606.4,458.23
2018,9,27,11,45,572.5,257.0,1.85,23.1,695.5,635.2,479.19
2018,9,27,12,0,584.0,255.0,1.9,23.4,704.0,662.94,499.17
2018,9,27,12,15,594.5,246.5,1.95,23.5,701.5,682.44,513.78
2018,9,27,12,30,605.0,238.0,2.0,23.6,699.0,702.26,528.56
2018,9,27,12,45,729.0,179.5,2.1,23.7,726.5,757.11,570.45
2018,9,27,13,0,853.0,121.0,2.2,23.8,754.0,808.29,606.8
2018,9,27,13,15,842.5,121.0,2.3,23.65,732.5,813.36,611.5
2018,9,27,13,30,832.0,121.0,2.4,23.5,711.0,815.19,614.52
2018,9,27,13,45,718.5,157.0,2.55,23.35,652.5,771.47,586.48
2018,9,27,14,0,605.0,193.0,2.7,23.2,594.0,721.21,552.02
2018,9,27,14,15,565.0,194.0,2.8,22.85,553.5,687.5,530.15
2018,9,27,14,30,525.0,195.0,2.9,22.5,513.0,656.51,509.59
2018,9,27,14,45,509.5,185.5,3.05,22.15,477.0,632.12,494.33
2018,9,27,15,0,494.0,176.0,3.2,21.8,441.0,605.97,477.42
2018,9,27,15,15,478.5,162.5,3.2,21.8,401.5,573.7,454.67
2018,9,27,15,30,463.0,149.0,3.2,21.8,362.0,540.0,430.52
2018,9,27,15,45,449.0,132.5,3.45,20.55,320.5,502.62,405.7
2018,9,27,16,0,435.0,116.0,3.7,19.3,279.0,464.06,378.89
2018,9,27,16,15,348.0,107.0,3.8,18.5,225.0,384.24,316.03
2018,9,27,16,30,261.0,98.0,3.9,17.7,171.0,296.59,245.02
2018,9,27,16,45,218.0,80.0,3.95,16.9,132.5,241.93,199.53
2018,9,27,17,0,175.0,62.0,4.0,16.1,94.0,189.43,154.38
2018,9,27,17,15,133.5,45.0,3.95,15.5,65.0,141.78,111.94
2018,9,27,17,30,92.0,28.0,3.9,14.9,36.0,95.73,64.42
2018,9,27,17,45,55.5,16.0,3.9,14.25,20.0,40.4,0.0
2018,9,27,18,0,19.0,4.0,3.9,13.6,4.0,0.0,0.0
2018,9,27,18,15,9.5,2.0,3.85,13.45,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.3,11.2,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.3,11.3,2.0,0.0,0.0
2018,9,28,6,15,5.0,7.0,2.45,11.6,7.0,6.67,0.0
2018,9,28,6,30,0.0,12.0,2.6,11.9,12.0,11.12,2.96
2018,9,28,6,45,0.0,12.0,2.7,12.2,12.0,11.11,4.08
2018,9,28,7,0,0.0,12.0,2.8,12.5,12.0,11.11,4.28
2018,9,28,7,15,0.0,11.5,2.85,12.8,11.5,10.65,3.95
2018,9,28,7,30,0.0,11.0,2.9,13.1,11.0,10.19,3.55
2018,9,28,7,45,0.0,28.5,2.95,13.4,28.5,26.44,18.18
2018,9,28,8,0,0.0,46.0,3.0,13.7,46.0,42.73,32.69
2018,9,28,8,15,0.0,76.5,3.0,14.1,76.5,71.21,55.02
2018,9,28,8,30,0.0,107.0,3.0,14.5,107.0,97.79,77.03
2018,9,28,8,45,7.0,141.0,3.0,14.85,145.0,128.04,101.43
2018,9,28,9,0,14.0,175.0,3.0,15.2,183.0,159.05,126.1
2018,9,28,9,15,79.0,210.0,3.05,15.65,257.5,200.16,156.65
2018,9,28,9,30,144.0,245.0,3.1,16.1,332.0,248.56,193.54
2018,9,28,9,45,86.5,248.0,3.15,16.5,301.0,246.23,193.06
2018,9,28,10,0,29.0,251.0,3.2,16.9,270.0,232.87,183.08
2018,9,28,10,15,99.0,288.5,3.25,17.2,357.5,298.74,234.28
2018,9,28,10,30,169.0,326.0,3.3,17.5,445.0,369.01,288.49
2018,9,28,10,45,349.0,288.5,3.4,17.8,543.5,441.69,345.33
2018,9,28,11,0,529.0,251.0,3.5,18.1,642.0,529.11,413.49
2018,9,28,11,15,708.0,179.0,3.55,18.2,711.0,597.56,467.95
2018,9,28,11,30,887.0,107.0,3.6,18.3,780.0,673.53,527.9
2018,9,28,11,45,898.5,103.0,3.65,18.45,787.5,707.59,554.01
2018,9,28,12,0,910.0,99.0,3.7,18.6,795.0,739.57,577.94
2018,9,28,12,15,908.5,99.0,3.75,18.6,790.5,763.77,595.52
2018,9,28,12,30,907.0,99.0,3.8,18.6,786.0,785.02,611.07
2018,9,28,12,45,903.0,98.5,3.85,18.6,773.5,800.81,622.82
2018,9,28,13,0,899.0,98.0,3.9,18.6,761.0,813.41,632.43
2018,9,28,13,15,894.0,97.0,3.9,18.5,741.5,821.49,638.98
2018,9,28,13,30,889.0,96.0,3.9,18.4,722.0,826.3,643.37
2018,9,28,13,45,882.0,94.5,3.95,18.35,695.5,825.71,644.18
2018,9,28,14,0,875.0,93.0,4.0,18.3,669.0,821.9,642.86
2018,9,28,14,15,864.5,90.5,4.0,18.05,635.0,810.96,636.82
2018,9,28,14,30,854.0,88.0,4.0,17.8,601.0,796.95,628.68
2018,9,28,14,45,839.5,85.5,4.05,17.6,561.5,782.78,620.59
2018,9,28,15,0,825.0,83.0,4.1,17.4,522.0,760.06,606.21
2018,9,28,15,15,803.0,80.5,4.1,17.4,477.5,729.01,584.92
2018,9,28,15,30,781.0,78.0,4.1,17.4,433.0,695.89,561.89
2018,9,28,15,45,753.5,74.0,4.05,16.65,385.0,655.14,534.03
2018,9,28,16,0,726.0,70.0,4.0,15.9,337.0,613.13,504.44
2018,9,28,16,15,686.5,64.5,3.95,15.45,287.5,560.28,464.25
2018,9,28,16,30,647.0,59.0,3.9,15.0,238.0,511.73,425.13
2018,9,28,16,45,583.0,52.5,3.85,14.5,188.5,444.1,368.79
2018,9,28,17,0,519.0,46.0,3.8,14.0,139.0,379.43,312.37
2018,9,28,17,15,410.5,37.0,3.65,13.55,95.5,291.6,234.09
2018,9,28,17,30,302.0,28.0,3.5,13.1,52.0,207.99,138.3
2018,9,28,17,45,162.0,16.0,3.3,12.65,27.5,87.92,0.0
2018,9,28,18,0,22.0,4.0,3.1,12.2,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.05,12.0,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,29,5,45,12.5,2.0,1.9,11.05,1.5,0.0,0.0
2018,9,29,6,0,25.0,4.0,1.9,11.2,3.0,0.0,0.0
2018,9,29,6,15,86.5,14.0,2.1,11.85,19.5,13.34,0.0
2018,9,29,6,30,148.0,24.0,2.3,12.5,36.0,18.69,8.42
2018,9,29,6,45,78.5,33.5,2.45,13.1,40.5,27.58,18.36
2018,9,29,7,0,9.0,43.0,2.6,13.7,45.0,39.79,29.66
2018,9,29,7,15,4.5,43.0,2.6,14.15,44.0,39.96,30.08
2018,9,29,7,30,0.0,43.0,2.6,14.6,43.0,39.94,30.13
2018,9,29,7,45,0.0,54.0,2.65,15.1,54.0,50.19,39.19
2018,9,29,8,0,0.0,65.0,2.7,15.6,65.0,60.46,48.11
2018,9,29,8,15,31.5,117.5,2.6,16.0,132.0,101.81,79.59
2018,9,29,8,30,63.0,170.0,2.5,16.4,199.0,146.66,114.25
2018,9,29,8,45,96.0,200.0,2.45,16.8,249.0,179.54,138.57
2018,9,29,9,0,129.0,230.0,2.4,17.2,299.0,210.53,161.64
2018,9,29,9,15,162.0,247.5,2.4,17.55,340.5,242.61,186.06
2018,9,29,9,30,195.0,265.0,2.4,17.9,382.0,278.15,213.55
2018,9,29,9,45,215.0,282.5,2.35,18.25,418.0,312.57,240.51
2018,9,29,10,0,235.0,300.0,2.3,18.6,454.0,348.93,268.78
2018,9,29,10,15,346.5,278.0,2.35,18.85,515.5,391.6,301.61
2018,9,29,10,30,458.0,256.0,2.4,19.1,577.0,444.62,342.84
2018,9,29,10,45,512.0,244.0,2.5,19.4,612.5,486.69,375.87
2018,9,29,11,0,566.0,232.0,2.6,19.7,648.0,531.63,410.86
2018,9,29,11,15,395.0,294.5,2.65,19.85,587.0,510.21,393.93
2018,9,29,11,30,224.0,357.0,2.7,20.0,526.0,474.19,365.22
2018,9,29,11,45,246.5,349.5,2.75,20.15,536.5,496.35,382.58
2018,9,29,12,0,269.0,342.0,2.8,20.3,547.0,517.5,398.9
2018,9,29,12,15,317.0,323.0,2.85,20.3,563.0,546.18,421.63
2018,9,29,12,30,365.0,304.0,2.9,20.3,579.0,575.45,444.77
2018,9,29,12,45,316.5,319.5,2.95,20.35,555.0,565.34,436.65
2018,9,29,13,0,268.0,335.0,3.0,20.4,531.0,552.95,426.95
2018,9,29,13,15,270.5,308.5,3.05,20.35,502.0,536.06,415.88
2018,9,29,13,30,273.0,282.0,3.1,20.3,473.0,517.34,403.43
2018,9,29,13,45,368.0,243.5,3.1,20.3,490.0,569.15,445.2
2018,9,29,14,0,463.0,205.0,3.1,20.3,507.0,609.84,478.34
2018,9,29,14,15,477.5,193.0,3.15,20.15,490.5,611.17,480.92
2018,9,29,14,30,492.0,181.0,3.2,20.0,474.0,610.27,482.15
2018,9,29,14,45,456.0,171.5,3.2,19.8,428.5,569.74,452.91
2018,9,29,15,0,420.0,162.0,3.2,19.6,383.0,528.1,422.6
2018,9,29,15,15,294.5,167.0,3.2,19.6,315.5,420.82,339.08
2018,9,29,15,30,169.0,172.0,3.2,19.6,248.0,319.1,257.66
2018,9,29,15,45,212.5,155.0,3.15,19.1,239.5,341.98,278.17
2018,9,29,16,0,256.0,138.0,3.1,18.6,231.0,349.97,286.35
2018,9,29,16,15,359.0,106.0,3.05,18.2,215.0,387.51,318.54
2018,9,29,16,30,462.0,74.0,3.0,17.8,199.0,408.94,336.62
2018,9,29,16,45,447.5,61.0,2.9,17.35,161.0,369.89,303.44
2018,9,29,17,0,433.0,48.0,2.8,16.9,123.0,330.6,268.26
2018,9,29,17,15,358.0,37.5,2.6,16.35,85.5,262.42,206.75
2018,9,29,17,30,283.0,27.0,2.4,15.8,48.0,193.89,116.76
2018,9,29,17,45,151.0,15.0,2.2,15.25,25.0,81.35,0.0
2018,9,29,18,0,19.0,3.0,2.0,14.7,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,1.9,14.45,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
