Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,6,15,56.5,6.0,1.0,10.0,7.0,0.0,0.0
2018,10,20,6,30,113.0,12.0,1.0,10.4,14.0,11.44,0.0
2018,10,20,6,45,257.5,23.5,1.05,10.8,47.0,19.4,4.09
2018,10,20,7,0,402.0,35.0,1.1,11.2,80.0,28.03,18.47
2018,10,20,7,15,456.5,44.0,1.1,11.7,119.0,33.82,24.42
2018,10,20,7,30,511.0,53.0,1.1,12.2,158.0,39.39,29.74
2018,10,20,7,45,449.5,72.5,1.1,12.75,182.5,53.63,42.61
2018,10,20,8,0,388.0,92.0,1.1,13.3,207.0,65.9,53.51
2018,10,20,8,15,387.0,108.5,1.0,14.0,239.0,76.16,62.39
2018,10,20,8,30,386.0,125.0,0.9,14.7,271.0,96.04,69.76
2018,10,20,8,45,469.0,125.5,0.8,15.35,323.5,126.68,83.13
2018,10,20,9,0,552.0,126.0,0.7,16.0,376.0,165.3,107.39
2018,10,20,9,15,688.5,106.5,0.65,16.8,445.0,204.44,133.21
2018,10,20,9,30,825.0,87.0,0.6,17.6,514.0,260.26,175.09
2018,10,20,9,45,859.0,83.0,0.55,18.35,551.5,308.3,215.58
2018,10,20,10,0,893.0,79.0,0.5,19.1,589.0,362.14,260.09
2018,10,20,10,15,902.5,80.5,0.55,19.8,615.0,408.64,299.1
2018,10,20,10,30,912.0,82.0,0.6,20.5,641.0,454.17,336.33
2018,10,20,10,45,918.0,82.5,0.65,21.15,659.0,496.0,369.86
2018,10,20,11,0,924.0,83.0,0.7,21.8,677.0,536.12,401.15
2018,10,20,11,15,928.0,83.0,0.8,22.2,687.5,572.83,429.99
2018,10,20,11,30,932.0,83.0,0.9,22.6,698.0,607.32,456.61
2018,10,20,11,45,933.5,82.5,1.0,23.05,700.5,637.46,479.58
2018,10,20,12,0,935.0,82.0,1.1,23.5,703.0,664.91,500.27
2018,10,20,12,15,933.0,82.5,1.2,23.6,697.5,688.33,518.5
2018,10,20,12,30,931.0,83.0,1.3,23.7,692.0,708.72,534.45
2018,10,20,12,45,927.0,82.0,1.35,23.85,678.0,723.08,545.29
2018,10,20,13,0,923.0,81.0,1.4,24.0,664.0,734.2,553.44
2018,10,20,13,15,916.5,80.0,1.5,23.95,642.5,740.28,559.19
2018,10,20,13,30,910.0,79.0,1.6,23.9,621.0,743.06,562.83
2018,10,20,13,45,900.5,77.5,1.65,23.85,593.0,739.86,562.05
2018,10,20,14,0,891.0,76.0,1.7,23.8,565.0,733.44,559.19
2018,10,20,14,15,877.5,74.0,1.75,23.55,530.0,720.47,552.27
2018,10,20,14,30,864.0,72.0,1.8,23.3,495.0,704.54,543.31
2018,10,20,14,45,844.0,69.5,1.85,23.1,454.5,685.68,532.1
2018,10,20,15,0,824.0,67.0,1.9,22.9,414.0,659.46,515.41
2018,10,20,15,15,795.0,64.0,1.9,22.9,369.0,624.34,491.05
2018,10,20,15,30,766.0,61.0,1.9,22.9,324.0,587.56,464.19
2018,10,20,15,45,724.0,57.0,1.8,21.95,276.0,540.08,429.43
2018,10,20,16,0,682.0,53.0,1.7,21.0,228.0,492.23,392.83
2018,10,20,16,15,616.5,47.5,1.7,19.95,180.5,429.21,343.02
2018,10,20,16,30,551.0,42.0,1.7,18.9,133.0,373.5,296.1
2018,10,20,16,45,437.5,33.5,1.7,17.85,90.5,288.57,222.62
2018,10,20,17,0,324.0,25.0,1.7,16.8,48.0,203.66,110.94
2018,10,20,17,15,173.5,14.0,1.75,16.15,25.0,88.02,0.0
2018,10,20,17,30,23.0,3.0,1.8,15.5,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.85,14.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,21,6,15,10.0,2.0,1.55,8.9,2.0,0.0,0.0
2018,10,21,6,30,20.0,4.0,1.6,9.3,4.0,3.81,0.0
2018,10,21,6,45,46.0,8.0,1.6,9.75,12.0,6.12,0.0
2018,10,21,7,0,72.0,12.0,1.6,10.2,20.0,9.0,2.08
2018,10,21,7,15,115.5,20.0,1.65,10.75,40.0,14.77,7.53
2018,10,21,7,30,159.0,28.0,1.7,11.3,60.0,20.33,12.69
2018,10,21,7,45,104.0,30.0,1.8,11.85,53.0,21.15,13.51
2018,10,21,8,0,49.0,32.0,1.9,12.4,46.0,28.53,20.17
2018,10,21,8,15,24.5,49.5,1.85,12.95,56.5,45.92,35.74
2018,10,21,8,30,0.0,67.0,1.8,13.5,67.0,62.33,47.76
2018,10,21,8,45,0.0,90.5,1.75,14.0,90.5,83.28,65.21
2018,10,21,9,0,0.0,114.0,1.7,14.5,114.0,103.84,82.05
2018,10,21,9,15,5.5,140.0,1.65,15.05,143.0,127.54,100.97
2018,10,21,9,30,11.0,166.0,1.6,15.6,172.0,151.94,120.21
2018,10,21,9,45,77.5,191.5,1.55,16.1,235.5,189.61,148.16
2018,10,21,10,0,144.0,217.0,1.5,16.6,299.0,234.69,182.43
2018,10,21,10,15,386.0,187.5,1.45,17.1,419.5,303.13,232.69
2018,10,21,10,30,628.0,158.0,1.4,17.6,540.0,397.44,304.06
2018,10,21,10,45,744.5,132.0,1.3,18.05,598.0,455.48,348.83
2018,10,21,11,0,861.0,106.0,1.2,18.5,656.0,521.82,399.3
2018,10,21,11,15,891.5,97.5,1.25,18.95,674.5,563.87,431.99
2018,10,21,11,30,922.0,89.0,1.3,19.4,693.0,603.97,462.84
2018,10,21,11,45,923.0,88.5,1.35,19.8,695.0,633.55,485.49
2018,10,21,12,0,924.0,88.0,1.4,20.2,697.0,660.45,505.84
2018,10,21,12,15,920.0,89.0,1.5,20.4,691.0,682.88,523.43
2018,10,21,12,30,916.0,90.0,1.6,20.6,685.0,702.24,538.67
2018,10,21,12,45,909.5,90.0,1.75,20.85,670.5,715.77,549.95
2018,10,21,13,0,903.0,90.0,1.9,21.1,656.0,726.07,558.43
2018,10,21,13,15,896.0,88.5,2.05,21.1,634.5,731.19,563.68
2018,10,21,13,30,889.0,87.0,2.2,21.1,613.0,733.05,566.76
2018,10,21,13,45,878.5,85.5,2.4,21.15,584.5,729.2,566.08
2018,10,21,14,0,868.0,84.0,2.6,21.2,556.0,726.71,566.43
2018,10,21,14,15,852.5,82.0,2.7,20.9,521.0,712.79,558.75
2018,10,21,14,30,837.0,80.0,2.8,20.6,486.0,695.95,548.98
2018,10,21,14,45,815.5,77.0,2.95,20.35,445.0,671.02,533.23
2018,10,21,15,0,794.0,74.0,3.1,20.1,404.0,643.67,515.36
2018,10,21,15,15,763.0,70.5,3.1,20.1,359.0,607.24,488.45
2018,10,21,15,30,732.0,67.0,3.1,20.1,314.0,569.26,459.64
2018,10,21,15,45,688.0,62.0,3.25,19.05,267.0,520.23,423.34
2018,10,21,16,0,644.0,57.0,3.4,18.0,220.0,475.25,388.23
2018,10,21,16,15,574.0,51.0,3.3,17.15,173.0,411.13,335.16
2018,10,21,16,30,504.0,45.0,3.2,16.3,126.0,349.47,281.71
2018,10,21,16,45,384.0,36.0,3.15,15.45,85.0,262.42,204.22
2018,10,21,17,0,264.0,27.0,3.1,14.6,44.0,173.41,80.87
2018,10,21,17,15,139.0,15.0,3.05,14.05,23.0,73.57,0.0
2018,10,21,17,30,14.0,3.0,3.0,13.5,2.0,0.0,0.0
2018,10,21,17,45,7.0,1.5,2.95,12.95,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.95,8.8,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.1,9.3,2.0,1.91,0.0
2018,10,22,6,45,0.0,6.5,2.2,9.75,6.5,6.01,0.0
2018,10,22,7,0,0.0,11.0,2.3,10.2,11.0,10.18,3.04
2018,10,22,7,15,0.0,18.0,2.35,10.65,18.0,16.68,9.2
2018,10,22,7,30,0.0,25.0,2.4,11.1,25.0,23.18,15.25
2018,10,22,7,45,0.0,32.5,2.45,11.55,32.5,30.16,21.65
2018,10,22,8,0,0.0,40.0,2.5,12.0,40.0,37.14,27.97
2018,10,22,8,15,0.0,57.5,2.5,12.45,57.5,53.46,42.55
2018,10,22,8,30,0.0,75.0,2.5,12.9,75.0,69.51,53.99
2018,10,22,8,45,3.5,105.5,2.45,13.35,107.0,96.04,76.04
2018,10,22,9,0,7.0,136.0,2.4,13.8,139.0,122.82,97.86
2018,10,22,9,15,17.0,161.0,2.4,14.2,169.5,146.74,116.77
2018,10,22,9,30,27.0,186.0,2.4,14.6,200.0,167.48,132.96
2018,10,22,9,45,59.0,209.5,2.4,15.05,242.0,198.57,156.85
2018,10,22,10,0,91.0,233.0,2.4,15.5,284.0,233.05,183.58
2018,10,22,10,15,244.5,231.5,2.45,15.85,377.5,289.43,226.04
2018,10,22,10,30,398.0,230.0,2.5,16.2,471.0,363.57,283.39
2018,10,22,10,45,644.5,162.0,2.55,16.6,565.0,435.27,339.18
2018,10,22,11,0,891.0,94.0,2.6,17.0,659.0,523.5,408.28
2018,10,22,11,15,915.5,87.5,2.65,17.25,676.0,563.61,440.87
2018,10,22,11,30,940.0,81.0,2.7,17.5,693.0,602.68,472.34
2018,10,22,11,45,941.0,81.0,2.8,17.75,695.0,633.1,496.87
2018,10,22,12,0,942.0,81.0,2.9,18.0,697.0,660.81,519.0
2018,10,22,12,15,940.0,80.5,2.95,18.1,691.0,683.26,537.04
2018,10,22,12,30,938.0,80.0,3.0,18.2,685.0,702.64,552.61
2018,10,22,12,45,934.0,79.5,3.1,18.3,671.0,717.53,564.97
2018,10,22,13,0,930.0,79.0,3.2,18.4,657.0,729.18,574.12
2018,10,22,13,15,923.0,78.0,3.3,18.3,635.5,734.92,579.56
2018,10,22,13,30,916.0,77.0,3.4,18.2,614.0,737.33,582.76
2018,10,22,13,45,905.5,75.5,3.5,18.1,585.0,733.43,581.48
2018,10,22,14,0,895.0,74.0,3.6,18.0,556.0,726.29,577.95
2018,10,22,14,15,879.5,72.0,3.65,17.7,520.5,711.91,569.37
2018,10,22,14,30,864.0,70.0,3.7,17.4,485.0,694.61,558.62
2018,10,22,14,45,843.0,68.0,3.75,17.1,444.5,675.7,546.58
2018,10,22,15,0,822.0,66.0,3.8,16.8,404.0,649.56,528.85
2018,10,22,15,15,792.5,63.0,3.8,16.8,359.0,614.37,502.51
2018,10,22,15,30,763.0,60.0,3.8,16.8,314.0,577.56,473.93
2018,10,22,15,45,719.5,55.5,3.8,15.9,266.5,528.98,436.55
2018,10,22,16,0,676.0,51.0,3.8,15.0,219.0,480.15,397.22
2018,10,22,16,15,606.5,45.5,3.65,14.4,171.5,415.67,342.53
2018,10,22,16,30,537.0,40.0,3.5,13.8,124.0,358.8,291.5
2018,10,22,16,45,407.0,31.5,3.35,13.2,82.0,267.36,208.32
2018,10,22,17,0,277.0,23.0,3.2,12.6,40.0,173.8,62.17
2018,10,22,17,15,138.5,11.5,3.1,12.15,20.0,69.48,0.0
2018,10,22,17,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,23,6,15,44.0,5.0,1.8,9.3,5.5,0.0,0.0
2018,10,23,6,30,88.0,10.0,1.8,9.7,11.0,9.53,0.0
2018,10,23,6,45,218.5,21.0,1.8,10.1,39.5,17.43,0.0
2018,10,23,7,0,349.0,32.0,1.8,10.5,68.0,25.67,16.04
2018,10,23,7,15,311.0,49.0,1.9,10.9,93.5,37.55,27.63
2018,10,23,7,30,273.0,66.0,2.0,11.3,119.0,49.54,38.81
2018,10,23,7,45,209.0,82.5,2.1,11.7,129.5,64.22,52.19
2018,10,23,8,0,145.0,99.0,2.2,12.1,140.0,80.0,66.33
2018,10,23,8,15,144.0,123.0,2.25,12.35,169.5,96.97,81.31
2018,10,23,8,30,143.0,147.0,2.3,12.6,199.0,115.8,91.86
2018,10,23,8,45,221.5,158.5,2.3,12.85,250.5,135.28,101.32
2018,10,23,9,0,300.0,170.0,2.3,13.1,302.0,168.62,123.24
2018,10,23,9,15,375.0,171.0,2.4,13.3,350.5,196.66,142.74
2018,10,23,9,30,450.0,172.0,2.5,13.5,399.0,236.34,173.63
2018,10,23,9,45,278.0,208.5,2.55,13.7,351.5,248.63,191.33
2018,10,23,10,0,106.0,245.0,2.6,13.9,304.0,246.86,195.39
2018,10,23,10,15,141.5,259.5,2.7,14.05,342.0,276.9,219.21
2018,10,23,10,30,177.0,274.0,2.8,14.2,380.0,313.08,248.02
2018,10,23,10,45,326.5,249.0,2.85,14.35,452.0,367.98,291.24
2018,10,23,11,0,476.0,224.0,2.9,14.5,524.0,434.63,344.21
2018,10,23,11,15,506.5,219.5,2.95,14.55,543.0,467.67,371.26
2018,10,23,11,30,537.0,215.0,3.0,14.6,562.0,501.28,398.68
2018,10,23,11,45,399.5,241.5,3.05,14.6,500.0,466.7,372.21
2018,10,23,12,0,262.0,268.0,3.1,14.6,438.0,419.95,335.52
2018,10,23,12,15,410.0,236.0,3.1,14.75,499.5,497.65,398.33
2018,10,23,12,30,558.0,204.0,3.1,14.9,561.0,575.71,460.2
2018,10,23,12,45,674.5,161.0,3.05,15.0,583.5,627.7,501.59
2018,10,23,13,0,791.0,118.0,3.0,15.1,606.0,674.51,539.08
2018,10,23,13,15,844.0,98.5,2.9,15.35,603.5,701.78,560.14
2018,10,23,13,30,897.0,79.0,2.8,15.6,601.0,722.31,574.99
2018,10,23,13,45,729.5,116.0,2.7,15.85,527.0,656.29,524.77
2018,10,23,14,0,562.0,153.0,2.6,16.1,453.0,576.27,462.68
2018,10,23,14,15,591.0,135.0,2.5,16.15,432.5,583.03,469.42
2018,10,23,14,30,620.0,117.0,2.4,16.2,412.0,582.14,469.87
2018,10,23,14,45,667.0,99.5,2.35,16.3,392.0,590.68,477.67
2018,10,23,15,0,714.0,82.0,2.3,16.4,372.0,594.9,481.93
2018,10,23,15,15,738.0,69.5,2.3,16.4,340.0,582.81,473.63
2018,10,23,15,30,762.0,57.0,2.3,16.4,308.0,569.87,464.1
2018,10,23,15,45,719.0,53.0,2.3,16.05,261.0,522.44,427.03
2018,10,23,16,0,676.0,49.0,2.3,15.7,214.0,474.77,388.32
2018,10,23,16,15,606.0,44.0,2.2,14.95,167.0,410.95,335.07
2018,10,23,16,30,536.0,39.0,2.1,14.2,120.0,354.72,285.22
2018,10,23,16,45,404.5,30.5,2.0,13.45,79.0,263.26,202.0
2018,10,23,17,0,273.0,22.0,1.9,12.7,38.0,168.19,33.99
2018,10,23,17,15,136.5,11.0,2.0,12.25,19.0,67.63,0.0
2018,10,23,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.0,1.1,9.5,4.0,0.0,0.0
2018,10,24,6,30,61.0,8.0,1.1,9.8,8.0,7.63,0.0
2018,10,24,6,45,175.0,21.0,1.1,10.05,35.0,16.73,0.0
2018,10,24,7,0,289.0,34.0,1.1,10.3,62.0,27.8,17.65
2018,10,24,7,15,443.0,38.0,1.2,10.95,109.5,29.09,20.13
2018,10,24,7,30,597.0,42.0,1.3,11.6,157.0,33.63,24.55
2018,10,24,7,45,653.0,46.5,1.4,12.2,203.5,35.91,26.76
2018,10,24,8,0,709.0,51.0,1.5,12.8,250.0,38.22,28.85
2018,10,24,8,15,744.5,54.0,1.45,13.35,295.0,39.24,29.7
2018,10,24,8,30,780.0,57.0,1.4,13.9,340.0,47.18,36.67
2018,10,24,8,45,804.5,59.5,1.4,14.45,382.0,93.68,46.25
2018,10,24,9,0,829.0,62.0,1.4,15.0,424.0,147.69,82.25
2018,10,24,9,15,845.5,64.0,1.4,15.55,460.5,195.78,120.38
2018,10,24,9,30,862.0,66.0,1.4,16.1,497.0,244.44,162.17
2018,10,24,9,45,874.0,67.0,1.4,16.65,528.0,291.4,203.82
2018,10,24,10,0,886.0,68.0,1.4,17.2,559.0,338.03,245.08
2018,10,24,10,15,894.0,69.0,1.5,17.65,583.0,382.69,284.49
2018,10,24,10,30,902.0,70.0,1.6,18.1,607.0,426.24,322.16
2018,10,24,10,45,907.0,71.0,1.65,18.55,624.5,467.16,356.75
2018,10,24,11,0,912.0,72.0,1.7,19.0,642.0,506.35,389.05
2018,10,24,11,15,914.0,72.0,1.8,19.35,651.0,541.12,417.63
2018,10,24,11,30,916.0,72.0,1.9,19.7,660.0,573.57,443.84
2018,10,24,11,45,916.0,72.5,2.05,20.0,662.0,602.92,467.54
2018,10,24,12,0,916.0,73.0,2.2,20.3,664.0,629.58,488.87
2018,10,24,12,15,913.5,73.0,2.3,20.5,658.0,651.39,506.3
2018,10,24,12,30,911.0,73.0,2.4,20.7,652.0,670.2,521.35
2018,10,24,12,45,907.0,72.0,2.5,20.9,638.0,683.9,532.58
2018,10,24,13,0,903.0,71.0,2.6,21.1,624.0,694.43,540.93
2018,10,24,13,15,895.0,70.5,2.6,21.05,603.0,699.57,545.3
2018,10,24,13,30,887.0,70.0,2.6,21.0,582.0,701.5,547.53
2018,10,24,13,45,839.0,80.0,2.6,21.0,545.5,684.05,535.76
2018,10,24,14,0,791.0,90.0,2.6,21.0,509.0,668.09,525.24
2018,10,24,14,15,606.5,126.0,2.6,20.8,435.0,581.5,460.31
2018,10,24,14,30,422.0,162.0,2.6,20.6,361.0,487.37,388.17
2018,10,24,14,45,386.0,151.0,2.6,20.4,321.0,449.22,360.21
2018,10,24,15,0,350.0,140.0,2.6,20.2,281.0,410.31,330.8
2018,10,24,15,15,523.0,100.0,2.6,20.2,283.5,477.93,386.45
2018,10,24,15,30,696.0,60.0,2.6,20.2,286.0,528.42,427.1
2018,10,24,15,45,672.0,53.5,2.55,19.55,244.0,491.24,398.01
2018,10,24,16,0,648.0,47.0,2.5,18.9,202.0,453.06,367.11
2018,10,24,16,15,578.5,42.0,2.45,18.2,157.0,390.74,315.26
2018,10,24,16,30,509.0,37.0,2.4,17.5,112.0,335.85,266.77
2018,10,24,16,45,380.0,29.0,2.3,16.85,73.0,247.92,185.9
2018,10,24,17,0,251.0,21.0,2.2,16.2,34.0,154.57,0.0
2018,10,24,17,15,125.5,10.5,2.3,15.7,17.0,62.07,0.0
2018,10,24,17,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.0,1.15,10.25,3.0,0.0,0.0
2018,10,25,6,30,57.0,6.0,1.1,10.6,6.0,5.72,0.0
2018,10,25,6,45,78.5,13.5,1.1,10.9,18.0,10.56,0.0
2018,10,25,7,0,100.0,21.0,1.1,11.2,30.0,16.08,7.64
2018,10,25,7,15,280.5,34.5,1.15,11.7,82.5,25.91,17.22
2018,10,25,7,30,461.0,48.0,1.2,12.2,135.0,35.88,26.47
2018,10,25,7,45,305.5,59.5,1.25,12.75,124.0,43.48,33.46
2018,10,25,8,0,150.0,71.0,1.3,13.3,113.0,55.58,44.31
2018,10,25,8,15,101.0,102.5,1.3,14.0,133.0,82.93,68.43
2018,10,25,8,30,52.0,134.0,1.3,14.7,153.0,110.66,92.37
2018,10,25,8,45,284.0,129.5,1.3,15.4,250.5,116.82,83.32
2018,10,25,9,0,516.0,125.0,1.3,16.1,348.0,151.59,98.64
2018,10,25,9,15,681.5,98.5,1.3,16.8,420.0,185.59,118.37
2018,10,25,9,30,847.0,72.0,1.3,17.5,492.0,243.36,160.66
2018,10,25,9,45,870.0,70.5,1.35,18.25,526.0,290.36,201.44
2018,10,25,10,0,893.0,69.0,1.4,19.0,560.0,337.96,242.78
2018,10,25,10,15,902.0,70.0,1.4,19.65,585.0,383.22,281.95
2018,10,25,10,30,911.0,71.0,1.4,20.3,610.0,427.44,319.27
2018,10,25,10,45,917.0,72.0,1.4,20.9,628.0,469.1,353.64
2018,10,25,11,0,923.0,73.0,1.4,21.5,646.0,509.08,385.7
2018,10,25,11,15,926.5,73.5,1.35,21.9,656.0,545.44,414.19
2018,10,25,11,30,930.0,74.0,1.3,22.3,666.0,579.57,440.2
2018,10,25,11,45,931.0,74.0,1.3,22.7,668.5,609.39,462.76
2018,10,25,12,0,932.0,74.0,1.3,23.1,671.0,636.53,482.91
2018,10,25,12,15,929.5,74.0,1.35,23.35,665.0,658.69,499.84
2018,10,25,12,30,927.0,74.0,1.4,23.6,659.0,677.82,514.41
2018,10,25,12,45,921.5,74.0,1.45,23.8,645.0,691.86,525.37
2018,10,25,13,0,916.0,74.0,1.5,24.0,631.0,702.69,533.77
2018,10,25,13,15,909.0,73.5,1.6,24.05,610.0,708.71,539.21
2018,10,25,13,30,902.0,73.0,1.7,24.1,589.0,711.48,542.54
2018,10,25,13,45,892.0,71.5,1.75,24.15,561.0,707.84,541.13
2018,10,25,14,0,882.0,70.0,1.8,24.2,533.0,701.04,537.66
2018,10,25,14,15,867.5,68.0,1.9,24.05,498.5,687.47,530.22
2018,10,25,14,30,853.0,66.0,2.0,23.9,464.0,671.02,520.71
2018,10,25,14,45,832.0,64.0,2.1,23.7,424.0,647.48,506.02
2018,10,25,15,0,811.0,62.0,2.2,23.5,384.0,626.5,492.66
2018,10,25,15,15,780.5,59.0,2.2,23.5,340.0,591.2,466.94
2018,10,25,15,30,750.0,56.0,2.2,23.5,296.0,554.4,439.35
2018,10,25,15,45,704.0,52.5,2.15,22.4,249.5,506.42,403.73
2018,10,25,16,0,658.0,49.0,2.1,21.3,203.0,458.33,366.24
2018,10,25,16,15,585.0,43.0,2.15,20.25,156.5,392.82,313.23
2018,10,25,16,30,512.0,37.0,2.2,19.2,110.0,335.29,263.49
2018,10,25,16,45,357.5,28.5,2.2,18.1,70.0,234.94,172.67
2018,10,25,17,0,203.0,20.0,2.2,17.0,30.0,129.66,0.0
2018,10,25,17,15,101.5,10.0,2.3,16.45,15.0,51.26,0.0
2018,10,25,17,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,26,6,15,34.5,3.5,0.95,10.55,3.5,0.0,0.0
2018,10,26,6,30,69.0,7.0,0.9,10.9,7.0,6.67,0.0
2018,10,26,6,45,237.0,17.5,0.85,11.2,36.0,14.44,0.0
2018,10,26,7,0,405.0,28.0,0.8,11.5,65.0,22.44,12.6
2018,10,26,7,15,457.5,37.5,0.8,12.05,103.0,29.0,19.87
2018,10,26,7,30,510.0,47.0,0.8,12.6,141.0,35.27,25.87
2018,10,26,7,45,502.5,59.0,0.8,13.1,173.5,43.29,33.25
2018,10,26,8,0,495.0,71.0,0.8,13.6,206.0,50.93,40.12
2018,10,26,8,15,421.0,98.5,0.75,14.3,227.5,69.99,56.92
2018,10,26,8,30,347.0,126.0,0.7,15.0,249.0,88.92,73.27
2018,10,26,8,45,382.5,137.0,0.6,15.7,288.0,121.09,83.83
2018,10,26,9,0,418.0,148.0,0.5,16.4,327.0,156.8,106.71
2018,10,26,9,15,449.0,155.5,0.45,17.05,363.0,192.44,132.9
2018,10,26,9,30,480.0,163.0,0.4,17.7,399.0,230.76,162.9
2018,10,26,9,45,580.0,146.0,0.4,18.3,449.5,269.61,192.05
2018,10,26,10,0,680.0,129.0,0.4,18.9,500.0,315.23,227.51
2018,10,26,10,15,680.5,135.5,0.35,19.5,521.0,354.52,260.12
2018,10,26,10,30,681.0,142.0,0.3,20.1,542.0,392.69,290.91
2018,10,26,10,45,659.5,154.5,0.25,20.65,551.0,425.56,316.95
2018,10,26,11,0,638.0,167.0,0.2,21.2,560.0,455.51,339.84
2018,10,26,11,15,681.5,155.0,0.25,21.65,581.0,492.71,368.2
2018,10,26,11,30,725.0,143.0,0.3,22.1,602.0,530.69,396.66
2018,10,26,11,45,751.0,134.5,0.35,22.5,611.0,562.38,420.33
2018,10,26,12,0,777.0,126.0,0.4,22.9,620.0,593.21,443.11
2018,10,26,12,15,745.5,135.0,0.5,23.2,605.5,604.33,452.15
2018,10,26,12,30,714.0,144.0,0.6,23.5,591.0,612.06,458.81
2018,10,26,12,45,767.0,122.5,0.65,23.75,593.5,639.55,479.81
2018,10,26,13,0,820.0,101.0,0.7,24.0,596.0,666.18,499.9
2018,10,26,13,15,826.0,95.5,0.8,24.15,579.0,675.52,508.16
2018,10,26,13,30,832.0,90.0,0.9,24.3,562.0,681.91,514.54
2018,10,26,13,45,810.5,89.5,0.95,24.4,531.0,671.8,508.75
2018,10,26,14,0,789.0,89.0,1.0,24.5,500.0,658.71,500.96
2018,10,26,14,15,723.5,97.0,1.05,24.4,454.5,624.33,477.8
2018,10,26,14,30,658.0,105.0,1.1,24.3,409.0,586.38,451.84
2018,10,26,14,45,643.5,97.5,1.1,24.2,373.0,563.69,436.83
2018,10,26,15,0,629.0,90.0,1.1,24.1,337.0,538.89,419.79
2018,10,26,15,15,636.0,78.5,1.1,24.1,303.5,521.26,407.63
2018,10,26,15,30,643.0,67.0,1.1,24.1,270.0,500.87,392.74
2018,10,26,15,45,620.0,59.5,1.1,23.25,229.5,464.85,366.24
2018,10,26,16,0,597.0,52.0,1.1,22.4,189.0,427.98,337.6
2018,10,26,16,15,493.0,47.0,1.1,21.55,142.5,349.61,275.08
2018,10,26,16,30,389.0,42.0,1.1,20.7,96.0,275.7,213.62
2018,10,26,16,45,266.5,30.0,1.15,19.9,60.5,191.37,136.24
2018,10,26,17,0,144.0,18.0,1.2,19.1,25.0,99.43,0.0
2018,10,26,17,15,72.0,9.0,1.3,18.6,12.5,37.91,0.0
2018,10,26,17,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,27,6,15,12.0,2.0,1.55,11.45,2.0,0.0,0.0
2018,10,27,6,30,24.0,4.0,1.6,11.8,4.0,3.81,0.0
2018,10,27,6,45,48.0,16.5,1.65,12.1,19.5,15.73,0.0
2018,10,27,7,0,72.0,29.0,1.7,12.4,35.0,23.91,13.34
2018,10,27,7,15,218.5,41.5,1.7,12.9,77.5,31.79,22.13
2018,10,27,7,30,365.0,54.0,1.7,13.4,120.0,40.74,30.55
2018,10,27,7,45,322.5,67.5,1.75,13.85,138.0,49.8,38.87
2018,10,27,8,0,280.0,81.0,1.8,14.3,156.0,58.44,46.64
2018,10,27,8,15,325.0,97.5,1.75,14.9,200.0,69.14,56.03
2018,10,27,8,30,370.0,114.0,1.7,15.5,244.0,79.47,64.91
2018,10,27,8,45,302.5,138.5,1.65,16.1,253.5,122.11,87.69
2018,10,27,9,0,235.0,163.0,1.6,16.7,263.0,152.11,111.11
2018,10,27,9,15,355.5,155.0,1.6,17.25,321.0,175.85,124.3
2018,10,27,9,30,476.0,147.0,1.6,17.8,379.0,215.43,152.21
2018,10,27,9,45,488.0,162.5,1.6,18.35,413.5,257.36,187.25
2018,10,27,10,0,500.0,178.0,1.6,18.9,448.0,300.05,222.76
2018,10,27,10,15,605.5,155.0,1.6,19.4,497.0,343.45,256.84
2018,10,27,10,30,711.0,132.0,1.6,19.9,546.0,392.92,296.04
2018,10,27,10,45,747.5,125.0,1.65,20.35,571.5,434.03,329.67
2018,10,27,11,0,784.0,118.0,1.7,20.8,597.0,477.92,364.81
2018,10,27,11,15,749.0,132.5,1.75,21.15,596.0,502.89,385.4
2018,10,27,11,30,714.0,147.0,1.8,21.5,595.0,525.78,403.76
2018,10,27,11,45,723.5,144.0,1.8,21.85,599.5,553.1,424.95
2018,10,27,12,0,733.0,141.0,1.8,22.2,604.0,578.71,444.47
2018,10,27,12,15,783.5,122.5,1.9,22.35,613.0,611.9,470.57
2018,10,27,12,30,834.0,104.0,2.0,22.5,622.0,644.09,495.76
2018,10,27,12,45,790.5,115.0,2.05,22.65,597.5,644.04,496.21
2018,10,27,13,0,747.0,126.0,2.1,22.8,573.0,641.52,494.92
2018,10,27,13,15,689.5,138.0,2.2,22.75,539.5,626.29,484.85
2018,10,27,13,30,632.0,150.0,2.3,22.7,506.0,607.53,472.07
2018,10,27,13,45,641.0,138.5,2.4,22.65,484.0,607.02,473.66
2018,10,27,14,0,650.0,127.0,2.5,22.6,462.0,603.85,473.14
2018,10,27,14,15,571.0,135.5,2.6,22.35,415.5,559.19,440.84
2018,10,27,14,30,492.0,144.0,2.7,22.1,369.0,509.34,404.23
2018,10,27,14,45,508.0,126.5,2.75,21.85,341.0,497.98,397.64
2018,10,27,15,0,524.0,109.0,2.8,21.6,313.0,483.88,388.47
2018,10,27,15,15,480.5,101.5,2.8,21.6,271.5,441.05,355.43
2018,10,27,15,30,437.0,94.0,2.8,21.6,230.0,398.21,321.72
2018,10,27,15,45,402.5,82.0,2.85,20.7,191.5,355.63,288.51
2018,10,27,16,0,368.0,70.0,2.9,19.8,153.0,313.42,254.18
2018,10,27,16,15,295.5,58.0,2.85,19.05,114.5,251.57,202.16
2018,10,27,16,30,223.0,46.0,2.8,18.3,76.0,193.68,151.88
2018,10,27,16,45,162.5,31.5,2.7,17.55,48.5,143.06,100.11
2018,10,27,17,0,102.0,17.0,2.6,16.8,21.0,60.91,0.0
2018,10,27,17,15,51.0,8.5,2.7,16.3,10.5,8.1,0.0
2018,10,27,17,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,6,15,28.5,3.5,2.2,11.7,3.0,0.0,0.0
2018,10,28,6,30,57.0,7.0,2.3,12.1,6.0,0.0,0.0
2018,10,28,6,45,216.5,17.0,2.35,12.45,32.5,16.2,0.0
2018,10,28,7,0,376.0,27.0,2.4,12.8,59.0,21.81,11.22
2018,10,28,7,15,478.5,34.0,2.5,13.3,101.5,26.19,17.14
2018,10,28,7,30,581.0,41.0,2.6,13.8,144.0,33.33,23.9
2018,10,28,7,45,601.5,49.0,2.7,14.3,183.0,35.39,25.97
2018,10,28,8,0,622.0,57.0,2.8,14.8,222.0,40.05,30.18
2018,10,28,8,15,573.0,72.0,2.85,15.3,245.5,49.87,38.88
2018,10,28,8,30,524.0,87.0,2.9,15.8,269.0,59.33,47.13
2018,10,28,8,45,327.0,129.0,2.95,16.25,247.5,115.51,81.95
2018,10,28,9,0,130.0,171.0,3.0,16.7,226.0,151.18,115.14
2018,10,28,9,15,114.0,189.5,3.0,17.1,240.5,172.74,132.69
2018,10,28,9,30,98.0,208.0,3.0,17.5,255.0,196.9,152.75
2018,10,28,9,45,121.0,224.5,3.05,17.9,286.5,219.94,170.49
2018,10,28,10,0,144.0,241.0,3.1,18.3,318.0,249.25,193.45
2018,10,28,10,15,201.0,246.0,3.15,18.55,359.0,283.05,219.53
2018,10,28,10,30,258.0,251.0,3.2,18.8,400.0,319.76,248.3
2018,10,28,10,45,466.5,200.5,3.25,19.1,480.0,378.53,293.59
2018,10,28,11,0,675.0,150.0,3.3,19.4,560.0,452.22,351.36
2018,10,28,11,15,785.0,115.5,3.35,19.5,599.5,503.39,392.72
2018,10,28,11,30,895.0,81.0,3.4,19.6,639.0,556.99,435.96
2018,10,28,11,45,894.5,81.0,3.45,19.7,640.0,584.88,458.95
2018,10,28,12,0,894.0,81.0,3.5,19.8,641.0,610.12,479.65
2018,10,28,12,15,879.0,85.0,3.6,19.85,631.5,627.84,494.51
2018,10,28,12,30,864.0,89.0,3.7,19.9,622.0,642.23,506.68
2018,10,28,12,45,722.0,130.5,3.75,19.9,569.5,613.25,484.5
2018,10,28,13,0,580.0,172.0,3.8,19.9,517.0,574.82,454.88
2018,10,28,13,15,567.0,170.0,3.85,19.75,497.0,569.93,452.7
2018,10,28,13,30,554.0,168.0,3.9,19.6,477.0,566.35,451.19
2018,10,28,13,45,503.5,168.0,3.9,19.5,438.5,537.09,429.46
2018,10,28,14,0,453.0,168.0,3.9,19.4,400.0,505.83,406.01
2018,10,28,14,15,305.0,175.5,3.9,19.1,327.0,404.64,326.7
2018,10,28,14,30,157.0,183.0,3.9,18.8,254.0,304.95,246.42
2018,10,28,14,45,194.5,167.5,3.9,18.55,247.5,313.96,255.5
2018,10,28,15,0,232.0,152.0,3.9,18.3,241.0,331.24,270.65
2018,10,28,15,15,233.0,132.5,3.9,18.3,213.0,308.3,252.62
2018,10,28,15,30,234.0,113.0,3.9,18.3,185.0,284.07,233.21
2018,10,28,15,45,222.5,97.0,3.8,17.5,156.5,255.79,210.24
2018,10,28,16,0,211.0,81.0,3.7,16.7,128.0,227.23,186.17
2018,10,28,16,15,187.5,63.5,3.55,16.25,97.5,189.95,153.6
2018,10,28,16,30,164.0,46.0,3.4,15.8,67.0,153.17,120.3
2018,10,28,16,45,158.5,32.0,3.3,15.35,45.5,140.63,96.37
2018,10,28,17,0,153.0,18.0,3.2,14.9,24.0,83.63,0.0
2018,10,28,17,15,76.5,9.0,3.1,14.5,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,15,16.5,2.5,2.4,9.8,2.0,0.0,0.0
2018,10,29,6,30,33.0,5.0,2.4,10.2,4.0,0.0,0.0
2018,10,29,6,45,80.5,17.5,2.4,10.55,22.0,16.68,0.0
2018,10,29,7,0,128.0,30.0,2.4,10.9,40.0,23.58,12.16
2018,10,29,7,15,213.0,43.5,2.4,11.25,74.5,33.57,23.68
2018,10,29,7,30,298.0,57.0,2.4,11.6,109.0,43.19,32.87
2018,10,29,7,45,330.5,70.5,2.45,12.0,144.0,52.38,41.41
2018,10,29,8,0,363.0,84.0,2.5,12.4,179.0,61.2,49.44
2018,10,29,8,15,348.5,103.0,2.55,12.65,208.0,73.67,60.57
2018,10,29,8,30,334.0,122.0,2.6,12.9,237.0,91.41,76.2
2018,10,29,8,45,322.5,141.5,2.65,13.15,263.5,122.88,89.65
2018,10,29,9,0,311.0,161.0,2.7,13.4,290.0,156.35,113.34
2018,10,29,9,15,263.0,183.0,2.8,13.7,299.0,185.17,138.08
2018,10,29,9,30,215.0,205.0,2.9,14.0,308.0,213.43,163.54
2018,10,29,9,45,277.5,210.5,3.05,14.25,352.5,243.69,186.78
2018,10,29,10,0,340.0,216.0,3.2,14.5,397.0,283.28,218.38
2018,10,29,10,15,361.5,222.0,3.25,14.75,422.5,314.46,244.58
2018,10,29,10,30,383.0,228.0,3.3,15.0,448.0,346.83,271.64
2018,10,29,10,45,453.0,214.0,3.3,15.2,481.5,382.91,301.16
2018,10,29,11,0,523.0,200.0,3.3,15.4,515.0,423.87,334.63
2018,10,29,11,15,570.0,187.5,3.3,15.6,536.0,458.12,362.89
2018,10,29,11,30,617.0,175.0,3.3,15.8,557.0,495.51,393.36
2018,10,29,11,45,704.0,147.0,3.3,16.0,584.0,539.4,428.94
2018,10,29,12,0,791.0,119.0,3.3,16.2,611.0,585.14,465.69
2018,10,29,12,15,862.5,95.0,3.25,16.55,627.0,625.72,497.71
2018,10,29,12,30,934.0,71.0,3.2,16.9,643.0,663.91,527.68
2018,10,29,12,45,895.5,81.5,3.15,17.2,620.0,667.84,530.57
2018,10,29,13,0,857.0,92.0,3.1,17.5,597.0,670.65,532.56
2018,10,29,13,15,880.5,81.5,3.05,17.75,584.5,683.13,542.82
2018,10,29,13,30,904.0,71.0,3.0,18.0,572.0,695.38,552.3
2018,10,29,13,45,894.0,69.5,2.95,18.25,544.0,691.8,549.73
2018,10,29,14,0,884.0,68.0,2.9,18.5,516.0,685.07,545.07
2018,10,29,14,15,869.0,66.0,2.9,18.5,481.5,671.33,536.03
2018,10,29,14,30,854.0,64.0,2.9,18.5,447.0,654.74,524.9
2018,10,29,14,45,832.5,61.5,2.9,18.55,407.0,630.58,507.69
2018,10,29,15,0,811.0,59.0,2.9,18.6,367.0,608.85,491.55
2018,10,29,15,15,779.0,56.0,2.9,18.6,323.0,573.14,464.37
2018,10,29,15,30,747.0,53.0,2.9,18.6,279.0,536.0,435.25
2018,10,29,15,45,699.5,49.0,2.7,18.1,233.0,487.44,396.28
2018,10,29,16,0,652.0,45.0,2.5,17.6,187.0,438.92,355.71
2018,10,29,16,15,573.5,39.5,2.45,16.7,142.0,372.59,299.86
2018,10,29,16,30,495.0,34.0,2.4,15.8,97.0,308.76,242.89
2018,10,29,16,45,346.0,25.5,2.35,14.9,60.5,217.61,145.09
2018,10,29,17,0,197.0,17.0,2.3,14.0,24.0,101.04,0.0
2018,10,29,17,15,98.5,8.5,2.4,13.65,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
