Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,22,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,9,6,45,88.0,10.0,2.05,6.35,14.0,9.53,0.0
2018,11,9,7,0,176.0,20.0,2.0,6.6,28.0,17.03,0.0
2018,11,9,7,15,317.5,32.5,2.0,7.4,67.0,26.99,16.24
2018,11,9,7,30,459.0,45.0,2.0,8.2,106.0,36.45,26.68
2018,11,9,7,45,539.5,52.5,2.0,8.95,151.0,40.73,31.08
2018,11,9,8,0,620.0,60.0,2.0,9.7,196.0,45.0,35.18
2018,11,9,8,15,671.5,65.5,2.0,10.35,242.0,47.44,37.45
2018,11,9,8,30,723.0,71.0,2.0,11.0,288.0,49.9,39.61
2018,11,9,8,45,758.0,75.0,2.05,11.65,331.0,59.51,39.52
2018,11,9,9,0,793.0,79.0,2.1,12.3,374.0,110.54,61.56
2018,11,9,9,15,776.5,92.0,2.1,12.85,404.5,156.45,93.0
2018,11,9,9,30,760.0,105.0,2.1,13.4,435.0,204.96,133.0
2018,11,9,9,45,723.0,124.0,2.05,13.95,456.0,252.14,175.27
2018,11,9,10,0,686.0,143.0,2.0,14.5,477.0,295.29,214.57
2018,11,9,10,15,698.5,147.5,1.95,14.9,502.0,336.09,250.22
2018,11,9,10,30,711.0,152.0,1.9,15.3,527.0,376.77,285.31
2018,11,9,10,45,718.5,155.0,1.8,15.75,544.0,413.83,316.81
2018,11,9,11,0,726.0,158.0,1.7,16.2,561.0,449.92,346.72
2018,11,9,11,15,729.0,160.0,1.65,16.55,570.5,481.89,373.04
2018,11,9,11,30,732.0,162.0,1.6,16.9,580.0,512.22,397.43
2018,11,9,11,45,729.5,163.0,1.5,17.25,581.0,536.98,416.84
2018,11,9,12,0,727.0,164.0,1.4,17.6,582.0,559.5,434.04
2018,11,9,12,15,733.0,160.0,1.35,17.85,578.0,579.62,449.62
2018,11,9,12,30,739.0,156.0,1.3,18.1,574.0,597.58,463.33
2018,11,9,12,45,743.0,151.0,1.25,18.35,563.0,611.04,473.57
2018,11,9,13,0,747.0,146.0,1.2,18.6,552.0,621.98,481.85
2018,11,9,13,15,733.5,144.0,1.1,18.7,530.0,622.45,482.17
2018,11,9,13,30,720.0,142.0,1.0,18.8,508.0,620.03,480.37
2018,11,9,13,45,700.0,139.0,0.95,18.85,479.0,609.63,473.3
2018,11,9,14,0,680.0,136.0,0.9,18.9,450.0,596.5,464.21
2018,11,9,14,15,653.0,131.5,0.8,18.7,415.0,574.82,448.77
2018,11,9,14,30,626.0,127.0,0.7,18.5,380.0,550.79,431.44
2018,11,9,14,45,589.0,120.5,0.65,18.3,340.0,514.26,405.06
2018,11,9,15,0,552.0,114.0,0.6,18.1,300.0,479.45,379.39
2018,11,9,15,15,507.5,103.5,0.6,18.1,257.0,434.79,345.66
2018,11,9,15,30,463.0,93.0,0.6,18.1,214.0,390.0,310.8
2018,11,9,15,45,397.0,80.5,0.75,16.7,170.5,331.49,266.0
2018,11,9,16,0,331.0,68.0,0.9,15.3,127.0,275.04,220.46
2018,11,9,16,15,245.0,51.0,1.0,14.65,87.5,205.84,161.84
2018,11,9,16,30,159.0,34.0,1.1,14.0,48.0,141.37,100.08
2018,11,9,16,45,87.5,19.0,1.2,13.35,26.0,73.63,0.0
2018,11,9,17,0,16.0,4.0,1.3,12.7,4.0,10.13,0.0
2018,11,9,17,15,8.0,2.0,1.35,12.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,10,6,45,30.5,7.5,1.55,5.1,8.5,7.15,0.0
2018,11,10,7,0,61.0,15.0,1.6,5.0,17.0,14.3,0.0
2018,11,10,7,15,135.5,32.5,1.65,5.45,47.0,26.61,15.59
2018,11,10,7,30,210.0,50.0,1.7,5.9,77.0,38.79,28.94
2018,11,10,7,45,269.5,66.0,1.7,6.35,115.0,50.32,40.04
2018,11,10,8,0,329.0,82.0,1.7,6.8,153.0,61.45,50.52
2018,11,10,8,15,372.5,95.0,1.75,7.3,192.0,69.85,58.29
2018,11,10,8,30,416.0,108.0,1.8,7.8,231.0,77.99,65.62
2018,11,10,8,45,456.5,119.0,1.9,8.35,272.0,88.2,74.65
2018,11,10,9,0,497.0,130.0,2.0,8.9,313.0,125.7,86.15
2018,11,10,9,15,528.5,138.0,1.9,9.5,350.0,163.6,111.22
2018,11,10,9,30,560.0,146.0,1.8,10.1,387.0,204.05,142.48
2018,11,10,9,45,566.5,152.0,1.75,10.75,410.5,240.1,173.27
2018,11,10,10,0,573.0,158.0,1.7,11.4,434.0,275.94,204.66
2018,11,10,10,15,591.0,161.0,1.65,12.05,458.0,312.29,236.13
2018,11,10,10,30,609.0,164.0,1.6,12.7,482.0,349.05,267.58
2018,11,10,10,45,588.0,169.0,1.6,13.35,484.5,373.14,289.3
2018,11,10,11,0,567.0,174.0,1.6,14.0,487.0,394.38,308.06
2018,11,10,11,15,610.0,174.5,1.55,14.4,516.5,437.35,342.56
2018,11,10,11,30,653.0,175.0,1.5,14.8,546.0,483.64,378.84
2018,11,10,11,45,651.5,176.5,1.45,15.2,547.5,507.17,397.45
2018,11,10,12,0,650.0,178.0,1.4,15.6,549.0,528.73,414.28
2018,11,10,12,15,622.5,185.0,1.4,15.8,537.5,536.6,421.04
2018,11,10,12,30,595.0,192.0,1.4,16.0,526.0,543.86,427.11
2018,11,10,12,45,554.5,199.0,1.4,16.15,504.5,540.56,425.14
2018,11,10,13,0,514.0,206.0,1.4,16.3,483.0,534.26,420.84
2018,11,10,13,15,503.0,201.0,1.35,16.35,463.5,531.51,419.41
2018,11,10,13,30,492.0,196.0,1.3,16.4,444.0,526.65,416.31
2018,11,10,13,45,476.0,188.0,1.25,16.45,417.5,513.52,407.01
2018,11,10,14,0,460.0,180.0,1.2,16.5,391.0,498.42,396.19
2018,11,10,14,15,438.5,170.0,1.05,16.25,359.0,475.95,379.54
2018,11,10,14,30,417.0,160.0,0.9,16.0,327.0,451.89,361.49
2018,11,10,14,45,389.5,147.0,0.8,15.75,291.0,419.56,337.08
2018,11,10,15,0,362.0,134.0,0.7,15.5,255.0,377.63,304.98
2018,11,10,15,15,325.0,119.0,0.7,15.5,216.5,335.94,272.35
2018,11,10,15,30,288.0,104.0,0.7,15.5,178.0,294.44,238.93
2018,11,10,15,45,242.5,85.0,0.75,14.6,139.0,243.5,197.74
2018,11,10,16,0,197.0,66.0,0.8,13.7,100.0,193.51,155.91
2018,11,10,16,15,144.5,46.5,0.85,13.3,67.5,140.44,109.98
2018,11,10,16,30,92.0,27.0,0.9,12.9,35.0,88.04,59.77
2018,11,10,16,45,50.5,14.5,1.0,12.5,18.5,35.19,0.0
2018,11,10,17,0,9.0,2.0,1.1,12.1,2.0,1.91,0.0
2018,11,10,17,15,4.5,1.0,1.2,11.8,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,6,45,69.0,9.0,2.55,5.5,11.5,0.0,0.0
2018,11,11,7,0,138.0,18.0,2.6,5.7,23.0,17.16,0.0
2018,11,11,7,15,268.0,31.0,2.75,6.5,58.5,25.91,14.34
2018,11,11,7,30,398.0,44.0,2.9,7.3,94.0,35.92,26.12
2018,11,11,7,45,484.5,53.0,3.05,8.1,138.5,41.62,31.88
2018,11,11,8,0,571.0,62.0,3.2,8.9,183.0,47.2,37.21
2018,11,11,8,15,628.0,68.0,3.3,9.65,228.5,49.96,39.79
2018,11,11,8,30,685.0,74.0,3.4,10.4,274.0,52.74,42.25
2018,11,11,8,45,725.5,77.0,3.5,11.1,316.5,55.9,44.97
2018,11,11,9,0,766.0,80.0,3.6,11.8,359.0,99.74,55.22
2018,11,11,9,15,781.5,86.0,3.55,12.45,395.5,146.73,85.49
2018,11,11,9,30,797.0,92.0,3.5,13.1,432.0,194.46,123.08
2018,11,11,9,45,803.0,97.5,3.4,13.7,461.0,240.36,162.87
2018,11,11,10,0,809.0,103.0,3.3,14.3,490.0,285.69,203.4
2018,11,11,10,15,792.5,107.5,3.15,14.8,502.5,322.86,238.11
2018,11,11,10,30,776.0,112.0,3.0,15.3,515.0,357.21,269.87
2018,11,11,10,45,755.5,116.5,2.85,15.8,519.0,387.2,297.33
2018,11,11,11,0,735.0,121.0,2.7,16.3,523.0,414.03,321.32
2018,11,11,11,15,741.5,128.0,2.65,16.6,540.0,452.02,353.16
2018,11,11,11,30,748.0,135.0,2.6,16.9,557.0,488.71,383.17
2018,11,11,11,45,729.0,139.5,2.55,17.2,552.0,508.63,399.91
2018,11,11,12,0,710.0,144.0,2.5,17.5,547.0,525.49,413.87
2018,11,11,12,15,689.0,143.5,2.5,17.7,531.0,533.33,421.06
2018,11,11,12,30,668.0,143.0,2.5,17.9,515.0,538.05,425.67
2018,11,11,12,45,652.0,140.5,2.5,18.05,497.0,540.74,428.69
2018,11,11,13,0,636.0,138.0,2.5,18.2,479.0,540.67,429.49
2018,11,11,13,15,715.5,121.5,2.45,18.25,491.0,582.23,462.35
2018,11,11,13,30,795.0,105.0,2.4,18.3,503.0,621.98,493.29
2018,11,11,13,45,810.0,98.5,2.35,18.35,485.0,627.86,498.36
2018,11,11,14,0,825.0,92.0,2.3,18.4,467.0,632.59,502.67
2018,11,11,14,15,805.0,89.0,2.2,18.25,432.5,616.17,491.0
2018,11,11,14,30,785.0,86.0,2.1,18.1,398.0,599.91,479.27
2018,11,11,14,45,756.5,81.5,2.0,18.0,358.0,571.83,458.29
2018,11,11,15,0,728.0,77.0,1.9,17.9,318.0,541.74,435.29
2018,11,11,15,15,685.5,71.5,1.9,17.9,274.0,500.67,403.38
2018,11,11,15,30,643.0,66.0,1.9,17.9,230.0,458.73,369.69
2018,11,11,15,45,579.0,59.0,1.5,16.35,185.0,403.06,324.62
2018,11,11,16,0,515.0,52.0,1.1,14.8,140.0,348.36,278.4
2018,11,11,16,15,411.5,41.5,1.2,14.2,98.5,272.62,213.66
2018,11,11,16,30,308.0,31.0,1.3,13.6,57.0,200.37,137.18
2018,11,11,16,45,174.5,18.0,1.35,13.05,31.0,90.48,0.0
2018,11,11,17,0,41.0,5.0,1.4,12.5,5.0,4.77,0.0
2018,11,11,17,15,20.5,2.5,1.4,12.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.65,4.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.7,4.25,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.0,2.65,4.65,10.5,0.0,0.0
2018,11,12,7,0,139.0,16.0,2.6,4.8,21.0,15.25,0.0
2018,11,12,7,15,264.5,29.0,2.7,5.65,55.5,24.1,12.29
2018,11,12,7,30,390.0,42.0,2.8,6.5,90.0,34.18,24.57
2018,11,12,7,45,469.5,51.5,2.85,7.35,133.0,40.42,30.86
2018,11,12,8,0,549.0,61.0,2.9,8.2,176.0,46.5,36.66
2018,11,12,8,15,600.5,68.5,2.9,8.9,220.0,50.58,40.47
2018,11,12,8,30,652.0,76.0,2.9,9.6,264.0,54.59,44.07
2018,11,12,8,45,686.5,81.0,2.95,10.35,305.0,56.64,45.78
2018,11,12,9,0,721.0,86.0,3.0,11.1,346.0,99.64,57.64
2018,11,12,9,15,733.0,93.5,2.95,11.75,381.0,145.28,86.84
2018,11,12,9,30,745.0,101.0,2.9,12.4,416.0,191.4,123.0
2018,11,12,9,45,745.5,109.0,2.8,13.05,443.5,235.98,161.53
2018,11,12,10,0,746.0,117.0,2.7,13.7,471.0,279.65,200.42
2018,11,12,10,15,760.0,120.0,2.6,14.2,496.5,321.7,237.74
2018,11,12,10,30,774.0,123.0,2.5,14.7,522.0,363.57,274.51
2018,11,12,10,45,784.0,124.0,2.4,15.25,539.5,401.72,307.68
2018,11,12,11,0,794.0,125.0,2.3,15.8,557.0,438.87,339.24
2018,11,12,11,15,800.0,126.0,2.2,16.25,567.5,473.07,367.83
2018,11,12,11,30,806.0,127.0,2.1,16.7,578.0,505.61,394.34
2018,11,12,11,45,809.5,126.5,2.0,17.15,581.0,533.62,416.74
2018,11,12,12,0,813.0,126.0,1.9,17.6,584.0,559.47,436.91
2018,11,12,12,15,799.5,129.5,1.85,17.9,576.0,577.66,451.29
2018,11,12,12,30,786.0,133.0,1.8,18.2,568.0,592.84,463.11
2018,11,12,12,45,764.5,136.0,1.7,18.5,551.0,599.83,468.34
2018,11,12,13,0,743.0,139.0,1.6,18.8,534.0,603.63,471.05
2018,11,12,13,15,733.5,136.0,1.5,18.9,513.5,605.58,472.81
2018,11,12,13,30,724.0,133.0,1.4,19.0,493.0,604.71,472.38
2018,11,12,13,45,709.5,128.5,1.3,19.1,465.5,596.41,466.46
2018,11,12,14,0,695.0,124.0,1.2,19.2,438.0,585.39,458.47
2018,11,12,14,15,672.5,119.0,1.1,19.05,404.0,566.29,444.82
2018,11,12,14,30,650.0,114.0,1.0,18.9,370.0,544.82,429.23
2018,11,12,14,45,619.5,107.0,0.85,18.7,331.5,514.26,406.29
2018,11,12,15,0,589.0,100.0,0.7,18.5,293.0,481.97,381.58
2018,11,12,15,15,543.5,92.0,0.7,18.5,251.0,438.55,348.54
2018,11,12,15,30,498.0,84.0,0.7,18.5,209.0,393.84,313.48
2018,11,12,15,45,434.5,72.5,0.75,17.25,166.5,337.72,269.72
2018,11,12,16,0,371.0,61.0,0.8,16.0,124.0,283.47,225.38
2018,11,12,16,15,281.5,46.5,0.8,15.55,85.5,215.51,167.18
2018,11,12,16,30,192.0,32.0,0.8,15.1,47.0,149.94,98.39
2018,11,12,16,45,106.0,18.0,0.85,14.65,25.5,61.39,0.0
2018,11,12,17,0,20.0,4.0,0.9,14.2,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.9,13.9,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,13,6,45,0.0,4.0,1.95,6.4,4.0,0.0,0.0
2018,11,13,7,0,0.0,8.0,2.0,6.4,8.0,7.63,0.0
2018,11,13,7,15,0.0,21.5,2.0,6.8,21.5,19.84,8.33
2018,11,13,7,30,0.0,35.0,2.0,7.2,35.0,31.88,22.39
2018,11,13,7,45,0.0,51.5,2.05,7.55,51.5,46.2,35.98
2018,11,13,8,0,0.0,68.0,2.1,7.9,68.0,60.36,49.2
2018,11,13,8,15,5.0,83.0,2.2,8.45,84.5,73.24,61.04
2018,11,13,8,30,10.0,98.0,2.3,9.0,101.0,86.0,72.52
2018,11,13,8,45,15.0,112.0,2.4,9.55,117.0,97.87,83.0
2018,11,13,9,0,20.0,126.0,2.5,10.1,133.0,111.67,90.03
2018,11,13,9,15,64.0,140.0,2.5,10.7,166.0,126.05,99.69
2018,11,13,9,30,108.0,154.0,2.5,11.3,199.0,145.24,113.23
2018,11,13,9,45,97.5,166.0,2.5,11.9,209.0,160.52,126.23
2018,11,13,10,0,87.0,178.0,2.5,12.5,219.0,177.37,140.55
2018,11,13,10,15,50.5,178.0,2.45,12.95,202.0,172.92,138.0
2018,11,13,10,30,14.0,178.0,2.4,13.4,185.0,166.6,133.5
2018,11,13,10,45,26.0,194.0,2.35,13.8,208.0,186.53,149.33
2018,11,13,11,0,38.0,210.0,2.3,14.2,231.0,206.91,165.46
2018,11,13,11,15,74.5,226.5,2.25,14.35,268.0,240.78,192.49
2018,11,13,11,30,111.0,243.0,2.2,14.5,305.0,279.0,222.97
2018,11,13,11,45,109.0,240.5,2.1,14.6,301.5,279.58,223.5
2018,11,13,12,0,107.0,238.0,2.0,14.7,298.0,281.25,225.01
2018,11,13,12,15,61.0,216.5,1.9,14.7,250.5,239.97,192.0
2018,11,13,12,30,15.0,195.0,1.8,14.7,203.0,192.16,153.29
2018,11,13,12,45,48.0,207.5,1.65,14.7,233.0,229.42,184.0
2018,11,13,13,0,81.0,220.0,1.5,14.7,263.0,264.55,212.53
2018,11,13,13,15,182.5,212.5,1.4,14.65,304.0,328.5,264.81
2018,11,13,13,30,284.0,205.0,1.3,14.6,345.0,394.93,317.99
2018,11,13,13,45,334.0,184.0,1.2,14.5,340.0,407.77,328.79
2018,11,13,14,0,384.0,163.0,1.1,14.4,335.0,427.9,345.34
2018,11,13,14,15,301.5,157.5,1.05,14.1,286.5,363.91,295.47
2018,11,13,14,30,219.0,152.0,1.0,13.8,238.0,308.66,251.83
2018,11,13,14,45,279.0,131.0,0.95,13.45,229.0,321.45,263.86
2018,11,13,15,0,339.0,110.0,0.9,13.1,220.0,341.54,280.73
2018,11,13,15,15,340.0,96.0,0.9,13.1,193.5,322.95,265.53
2018,11,13,15,30,341.0,82.0,0.9,13.1,167.0,302.95,248.75
2018,11,13,15,45,306.5,69.0,1.0,12.4,134.0,264.03,216.36
2018,11,13,16,0,272.0,56.0,1.1,11.7,101.0,225.82,183.23
2018,11,13,16,15,199.0,42.0,1.15,11.4,69.5,169.14,132.97
2018,11,13,16,30,126.0,28.0,1.2,11.1,38.0,112.95,72.08
2018,11,13,16,45,70.0,15.5,1.25,10.8,20.5,43.79,0.0
2018,11,13,17,0,14.0,3.0,1.3,10.5,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,1.3,10.35,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,11,14,6,45,28.5,5.5,1.9,3.7,6.5,0.0,0.0
2018,11,14,7,0,57.0,11.0,1.9,3.7,13.0,10.48,0.0
2018,11,14,7,15,140.0,27.5,1.9,4.4,41.5,21.73,8.77
2018,11,14,7,30,223.0,44.0,1.9,5.1,70.0,34.31,24.62
2018,11,14,7,45,288.5,60.0,1.9,5.8,108.5,46.04,36.04
2018,11,14,8,0,354.0,76.0,1.9,6.5,147.0,57.37,46.73
2018,11,14,8,15,391.5,88.0,2.0,7.15,184.0,65.16,53.99
2018,11,14,8,30,429.0,100.0,2.1,7.8,221.0,72.7,60.82
2018,11,14,8,45,463.5,110.5,2.15,8.4,259.0,78.89,66.28
2018,11,14,9,0,498.0,121.0,2.2,9.0,297.0,111.84,76.89
2018,11,14,9,15,543.5,128.0,2.15,9.7,338.0,149.7,99.84
2018,11,14,9,30,589.0,135.0,2.1,10.4,379.0,191.42,130.62
2018,11,14,9,45,617.5,138.0,2.05,11.1,410.5,231.76,163.71
2018,11,14,10,0,646.0,141.0,2.0,11.8,442.0,271.94,197.96
2018,11,14,10,15,662.5,144.0,2.05,12.55,466.5,310.34,231.59
2018,11,14,10,30,679.0,147.0,2.1,13.3,491.0,349.0,265.22
2018,11,14,10,45,692.0,147.5,2.1,14.0,508.5,384.15,295.62
2018,11,14,11,0,705.0,148.0,2.1,14.7,526.0,418.77,324.97
2018,11,14,11,15,706.5,149.0,2.05,15.2,533.5,448.14,349.82
2018,11,14,11,30,708.0,150.0,2.0,15.7,541.0,475.81,372.71
2018,11,14,11,45,716.0,148.5,2.0,16.2,545.0,502.48,394.42
2018,11,14,12,0,724.0,147.0,2.0,16.7,549.0,527.49,414.42
2018,11,14,12,15,706.0,151.0,1.9,16.95,540.0,541.92,425.95
2018,11,14,12,30,688.0,155.0,1.8,17.2,531.0,553.4,434.96
2018,11,14,12,45,660.5,159.5,1.75,17.5,513.5,556.94,437.91
2018,11,14,13,0,633.0,164.0,1.7,17.8,496.0,557.37,438.4
2018,11,14,13,15,621.0,160.0,1.65,17.85,475.5,552.97,435.94
2018,11,14,13,30,609.0,156.0,1.6,17.9,455.0,549.04,433.68
2018,11,14,13,45,592.0,151.0,1.5,18.0,428.5,538.64,426.15
2018,11,14,14,0,575.0,146.0,1.4,18.1,402.0,525.99,416.86
2018,11,14,14,15,551.0,139.5,1.3,17.8,369.5,505.36,402.02
2018,11,14,14,30,527.0,133.0,1.2,17.5,337.0,482.92,385.61
2018,11,14,14,45,484.0,124.0,1.05,17.2,297.0,444.77,356.54
2018,11,14,15,0,441.0,115.0,0.9,16.9,257.0,405.83,326.36
2018,11,14,15,15,398.5,102.0,0.9,16.9,217.0,362.21,292.22
2018,11,14,15,30,356.0,89.0,0.9,16.9,177.0,318.62,257.1
2018,11,14,15,45,306.0,74.5,1.0,15.65,139.5,269.78,217.92
2018,11,14,16,0,256.0,60.0,1.1,14.4,102.0,222.34,178.17
2018,11,14,16,15,189.0,43.5,1.15,13.9,69.0,166.19,128.92
2018,11,14,16,30,122.0,27.0,1.2,13.4,36.0,108.58,65.78
2018,11,14,16,45,64.5,14.0,1.25,12.9,18.5,39.9,0.0
2018,11,14,17,0,7.0,1.0,1.3,12.4,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,1.35,12.15,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,15,6,45,18.0,4.5,1.95,4.25,5.0,0.0,0.0
2018,11,15,7,0,36.0,9.0,2.0,4.2,10.0,8.58,0.0
2018,11,15,7,15,101.0,25.0,2.0,4.8,35.0,20.69,6.82
2018,11,15,7,30,166.0,41.0,2.0,5.4,60.0,31.89,22.33
2018,11,15,7,45,227.0,59.0,2.05,6.05,97.0,45.27,35.25
2018,11,15,8,0,288.0,77.0,2.1,6.7,134.0,58.2,47.4
2018,11,15,8,15,286.5,90.5,2.2,7.2,158.5,70.05,58.39
2018,11,15,8,30,285.0,104.0,2.3,7.7,183.0,79.4,66.91
2018,11,15,8,45,334.5,117.0,2.35,8.25,223.5,88.27,74.78
2018,11,15,9,0,384.0,130.0,2.4,8.8,264.0,111.97,80.9
2018,11,15,9,15,436.5,138.0,2.35,9.4,305.5,145.64,101.3
2018,11,15,9,30,489.0,146.0,2.3,10.0,347.0,183.99,129.17
2018,11,15,9,45,520.0,149.5,2.25,10.6,377.5,219.06,157.57
2018,11,15,10,0,551.0,153.0,2.2,11.2,408.0,256.16,188.92
2018,11,15,10,15,587.5,156.0,2.25,11.85,440.5,296.17,222.97
2018,11,15,10,30,624.0,159.0,2.3,12.5,473.0,338.15,258.64
2018,11,15,10,45,635.5,161.0,2.3,13.15,490.0,373.73,289.35
2018,11,15,11,0,647.0,163.0,2.3,13.8,507.0,407.08,317.74
2018,11,15,11,15,654.5,164.0,2.2,14.2,517.5,437.13,343.08
2018,11,15,11,30,662.0,165.0,2.1,14.6,528.0,466.02,366.91
2018,11,15,11,45,666.5,164.0,2.05,15.0,530.5,490.23,386.78
2018,11,15,12,0,671.0,163.0,2.0,15.4,533.0,512.74,404.94
2018,11,15,12,15,647.0,169.5,1.95,15.6,523.5,525.23,415.27
2018,11,15,12,30,623.0,176.0,1.9,15.8,514.0,532.19,421.22
2018,11,15,12,45,588.5,182.0,1.85,16.0,495.5,532.43,421.81
2018,11,15,13,0,554.0,188.0,1.8,16.2,477.0,529.77,420.05
2018,11,15,13,15,543.5,183.0,1.75,16.25,457.5,527.74,419.26
2018,11,15,13,30,533.0,178.0,1.7,16.3,438.0,523.51,416.71
2018,11,15,13,45,501.5,172.5,1.65,16.35,406.0,503.78,402.22
2018,11,15,14,0,470.0,167.0,1.6,16.4,374.0,482.02,386.11
2018,11,15,14,15,465.0,157.0,1.45,16.15,349.0,469.91,377.5
2018,11,15,14,30,460.0,147.0,1.3,15.9,324.0,456.0,367.21
2018,11,15,14,45,431.5,135.5,1.15,15.65,288.0,424.74,343.12
2018,11,15,15,0,403.0,124.0,1.0,15.4,252.0,392.43,317.82
2018,11,15,15,15,357.5,110.0,1.0,15.4,212.0,346.96,281.77
2018,11,15,15,30,312.0,96.0,1.0,15.4,172.0,293.35,238.42
2018,11,15,15,45,266.5,79.0,1.0,14.1,135.0,245.25,199.24
2018,11,15,16,0,221.0,62.0,1.0,12.8,98.0,198.29,159.47
2018,11,15,16,15,160.0,44.0,0.95,12.45,65.5,143.88,111.38
2018,11,15,16,30,99.0,26.0,0.9,12.1,33.0,87.24,49.71
2018,11,15,16,45,52.0,13.5,0.9,11.8,17.0,34.14,0.0
2018,11,15,17,0,5.0,1.0,0.9,11.5,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,0.9,11.3,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,2.0,3.65,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,2.0,3.7,12.0,10.48,0.0
2018,11,16,7,15,151.0,25.5,2.05,4.45,39.5,20.21,4.99
2018,11,16,7,30,244.0,40.0,2.1,5.2,67.0,31.25,21.62
2018,11,16,7,45,321.5,53.5,2.15,5.95,105.5,41.08,31.44
2018,11,16,8,0,399.0,67.0,2.2,6.7,144.0,50.6,40.49
2018,11,16,8,15,437.0,78.0,2.2,7.3,181.5,57.81,47.25
2018,11,16,8,30,475.0,89.0,2.2,7.9,219.0,64.79,53.62
2018,11,16,8,45,531.5,95.0,2.2,8.5,261.5,69.14,57.46
2018,11,16,9,0,588.0,101.0,2.2,9.1,304.0,97.49,63.79
2018,11,16,9,15,588.5,113.5,2.2,9.75,335.0,139.68,90.16
2018,11,16,9,30,589.0,126.0,2.2,10.4,366.0,181.5,122.46
2018,11,16,9,45,573.0,141.0,2.2,11.05,389.0,220.03,155.75
2018,11,16,10,0,557.0,156.0,2.2,11.7,412.0,258.03,189.65
2018,11,16,10,15,574.0,160.5,2.15,12.25,436.0,294.15,221.04
2018,11,16,10,30,591.0,165.0,2.1,12.8,460.0,330.67,252.63
2018,11,16,10,45,603.0,167.0,2.05,13.35,477.0,363.43,280.95
2018,11,16,11,0,615.0,169.0,2.0,13.9,494.0,395.75,308.37
2018,11,16,11,15,623.0,170.0,1.9,14.25,504.5,424.84,332.86
2018,11,16,11,30,631.0,171.0,1.8,14.6,515.0,454.96,357.51
2018,11,16,11,45,635.0,171.0,1.75,15.0,518.0,478.98,377.08
2018,11,16,12,0,639.0,171.0,1.7,15.4,521.0,501.4,395.01
2018,11,16,12,15,651.0,165.0,1.65,15.65,518.5,520.62,410.52
2018,11,16,12,30,663.0,159.0,1.6,15.9,516.0,538.17,424.52
2018,11,16,12,45,675.0,151.0,1.55,16.15,507.5,551.88,435.51
2018,11,16,13,0,687.0,143.0,1.5,16.4,499.0,563.49,444.79
2018,11,16,13,15,676.5,140.0,1.4,16.55,479.0,564.46,445.7
2018,11,16,13,30,666.0,137.0,1.3,16.7,459.0,562.79,444.59
2018,11,16,13,45,650.5,132.5,1.25,16.85,432.5,553.95,438.4
2018,11,16,14,0,635.0,128.0,1.2,17.0,406.0,542.57,430.26
2018,11,16,14,15,611.5,122.5,1.05,16.85,373.5,522.91,415.56
2018,11,16,14,30,588.0,117.0,0.9,16.7,341.0,501.05,399.0
2018,11,16,14,45,556.5,109.5,0.8,16.6,304.5,467.79,373.82
2018,11,16,15,0,525.0,102.0,0.7,16.5,268.0,436.44,349.55
2018,11,16,15,15,480.0,92.5,0.7,16.5,228.0,394.27,316.68
2018,11,16,15,30,435.0,83.0,0.7,16.5,188.0,352.11,282.81
2018,11,16,15,45,373.0,70.5,0.6,15.55,147.5,297.96,238.81
2018,11,16,16,0,311.0,58.0,0.5,14.6,107.0,245.73,194.88
2018,11,16,16,15,228.5,42.5,0.5,14.3,72.0,182.64,139.92
2018,11,16,16,30,146.0,27.0,0.5,14.0,37.0,117.24,63.93
2018,11,16,16,45,77.0,14.5,0.5,13.7,19.5,45.13,0.0
2018,11,16,17,0,8.0,2.0,0.5,13.4,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.55,13.15,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.0,1.45,5.15,5.5,0.0,0.0
2018,11,17,7,0,59.0,10.0,1.4,5.1,11.0,9.53,0.0
2018,11,17,7,15,157.0,24.5,1.4,5.55,38.5,19.45,2.64
2018,11,17,7,30,255.0,39.0,1.4,6.0,66.0,30.53,20.77
2018,11,17,7,45,336.0,51.5,1.4,6.5,105.0,39.6,30.0
2018,11,17,8,0,417.0,64.0,1.4,7.0,144.0,48.39,38.42
2018,11,17,8,15,474.0,73.5,1.35,7.45,185.0,56.24,45.8
2018,11,17,8,30,531.0,83.0,1.3,7.9,226.0,61.88,50.98
2018,11,17,8,45,572.0,89.5,1.3,8.4,265.5,64.7,53.46
2018,11,17,9,0,613.0,96.0,1.3,8.9,305.0,92.17,59.6
2018,11,17,9,15,658.5,96.5,1.2,9.65,343.0,129.03,78.57
2018,11,17,9,30,704.0,97.0,1.1,10.4,381.0,169.73,107.21
2018,11,17,9,45,747.0,94.0,1.05,11.15,416.0,210.43,139.69
2018,11,17,10,0,790.0,91.0,1.0,11.9,451.0,257.28,179.07
2018,11,17,10,15,802.5,93.0,0.95,12.45,475.0,298.82,215.88
2018,11,17,10,30,815.0,95.0,0.9,13.0,499.0,339.93,252.01
2018,11,17,10,45,823.5,96.0,0.8,13.55,516.5,378.06,284.96
2018,11,17,11,0,832.0,97.0,0.7,14.1,534.0,415.01,315.98
2018,11,17,11,15,837.0,97.5,0.65,14.45,544.0,448.61,344.03
2018,11,17,11,30,842.0,98.0,0.6,14.8,554.0,480.41,369.87
2018,11,17,11,45,843.5,98.5,0.55,15.15,556.5,508.54,392.23
2018,11,17,12,0,845.0,99.0,0.5,15.5,559.0,534.36,412.25
2018,11,17,12,15,814.0,108.0,0.5,15.65,548.0,548.97,424.25
2018,11,17,12,30,783.0,117.0,0.5,15.8,537.0,560.24,433.53
2018,11,17,12,45,738.5,128.5,0.55,15.95,517.0,563.03,436.81
2018,11,17,13,0,694.0,140.0,0.6,16.1,497.0,562.03,437.17
2018,11,17,13,15,683.5,137.0,0.65,16.1,477.0,563.1,439.59
2018,11,17,13,30,673.0,134.0,0.7,16.1,457.0,561.51,439.93
2018,11,17,13,45,658.0,129.5,0.75,16.1,431.0,553.06,435.15
2018,11,17,14,0,643.0,125.0,0.8,16.1,405.0,542.06,428.38
2018,11,17,14,15,620.0,119.5,0.85,15.9,372.5,522.78,415.52
2018,11,17,14,30,597.0,114.0,0.9,15.7,340.0,501.29,400.69
2018,11,17,14,45,565.0,107.0,0.95,15.5,303.5,470.97,378.66
2018,11,17,15,0,533.0,100.0,1.0,15.3,267.0,437.03,353.21
2018,11,17,15,15,487.0,91.0,1.0,15.3,227.0,394.91,319.94
2018,11,17,15,30,441.0,82.0,1.0,15.3,187.0,352.85,285.66
2018,11,17,15,45,378.0,70.0,1.1,13.85,147.0,298.89,242.29
2018,11,17,16,0,315.0,58.0,1.2,12.4,107.0,246.92,198.54
2018,11,17,16,15,230.0,42.5,1.3,11.7,72.0,182.93,141.81
2018,11,17,16,30,145.0,27.0,1.4,11.0,37.0,115.87,60.02
2018,11,17,16,45,76.0,14.5,1.5,10.25,19.5,44.54,0.0
2018,11,17,17,0,7.0,2.0,1.6,9.5,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.55,9.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,18,6,45,21.5,4.5,0.55,5.7,5.0,0.0,0.0
2018,11,18,7,0,43.0,9.0,0.5,5.7,10.0,8.58,0.0
2018,11,18,7,15,138.5,24.5,0.6,6.05,37.0,19.5,0.21
2018,11,18,7,30,234.0,40.0,0.7,6.4,64.0,31.42,21.32
2018,11,18,7,45,289.5,53.0,0.75,6.75,97.5,40.85,31.06
2018,11,18,8,0,345.0,66.0,0.8,7.1,131.0,49.96,39.81
2018,11,18,8,15,298.0,80.5,0.85,7.45,146.5,59.73,48.95
2018,11,18,8,30,251.0,95.0,0.9,7.8,162.0,73.09,61.14
2018,11,18,8,45,202.0,115.5,0.95,8.1,175.0,86.94,73.58
2018,11,18,9,0,153.0,136.0,1.0,8.4,188.0,112.89,88.74
2018,11,18,9,15,191.0,148.5,1.05,8.95,220.5,136.4,104.06
2018,11,18,9,30,229.0,161.0,1.1,9.5,253.0,159.61,120.38
2018,11,18,9,45,342.0,158.5,1.15,10.0,307.0,192.12,142.4
2018,11,18,10,0,455.0,156.0,1.2,10.5,361.0,231.31,171.37
2018,11,18,10,15,556.5,145.5,1.25,11.05,410.0,272.63,203.83
2018,11,18,10,30,658.0,135.0,1.3,11.6,459.0,322.02,243.64
2018,11,18,10,45,676.5,135.0,1.35,12.2,478.0,357.4,274.32
2018,11,18,11,0,695.0,135.0,1.4,12.8,497.0,392.69,304.5
2018,11,18,11,15,738.0,127.5,1.4,13.2,518.5,430.87,336.24
2018,11,18,11,30,781.0,120.0,1.4,13.6,540.0,469.77,368.04
2018,11,18,11,45,790.5,118.0,1.35,14.05,544.5,498.22,391.16
2018,11,18,12,0,800.0,116.0,1.3,14.5,549.0,524.87,412.41
2018,11,18,12,15,772.0,123.5,1.25,14.75,538.0,539.24,424.13
2018,11,18,12,30,744.0,131.0,1.2,15.0,527.0,550.14,432.92
2018,11,18,12,45,693.0,141.0,1.15,15.3,503.0,547.18,430.93
2018,11,18,13,0,642.0,151.0,1.1,15.6,479.0,540.3,425.87
2018,11,18,13,15,606.5,150.0,1.05,15.7,450.5,528.15,417.33
2018,11,18,13,30,571.0,149.0,1.0,15.8,422.0,510.1,404.31
2018,11,18,13,45,566.0,141.0,0.95,15.9,398.5,503.78,400.23
2018,11,18,14,0,561.0,133.0,0.9,16.0,375.0,495.27,394.29
2018,11,18,14,15,515.5,129.5,0.85,15.85,339.0,465.35,372.02
2018,11,18,14,30,470.0,126.0,0.8,15.7,303.0,434.03,348.47
2018,11,18,14,45,478.5,114.0,0.7,15.55,278.0,423.74,340.89
2018,11,18,15,0,487.0,102.0,0.6,15.4,253.0,411.39,331.1
2018,11,18,15,15,441.5,91.0,0.6,15.4,213.0,368.13,296.93
2018,11,18,15,30,396.0,80.0,0.6,15.4,173.0,324.95,262.01
2018,11,18,15,45,338.0,67.0,0.8,14.15,135.0,273.46,220.91
2018,11,18,16,0,280.0,54.0,1.0,12.9,97.0,223.73,179.15
2018,11,18,16,15,199.5,39.5,1.1,12.3,65.0,164.11,126.1
2018,11,18,16,30,119.0,25.0,1.2,11.7,33.0,100.65,47.32
2018,11,18,16,45,62.5,13.0,1.3,11.1,17.0,37.51,0.0
2018,11,18,17,0,6.0,1.0,1.4,10.5,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.4,10.2,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
