Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,0,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,19,6,45,5.5,3.5,1.7,5.25,3.5,0.0,0.0
2018,11,19,7,0,11.0,7.0,1.7,5.3,7.0,6.67,0.0
2018,11,19,7,15,32.5,21.5,1.8,5.95,24.0,18.52,0.0
2018,11,19,7,30,54.0,36.0,1.9,6.6,41.0,30.48,20.21
2018,11,19,7,45,79.0,52.5,1.95,7.2,64.5,43.67,33.39
2018,11,19,8,0,104.0,69.0,2.0,7.8,88.0,56.57,45.55
2018,11,19,8,15,154.5,84.5,2.05,8.35,121.0,65.52,53.94
2018,11,19,8,30,205.0,100.0,2.1,8.9,154.0,76.47,63.91
2018,11,19,8,45,271.5,110.0,2.1,9.4,193.5,83.4,70.08
2018,11,19,9,0,338.0,120.0,2.1,9.9,233.0,97.41,71.63
2018,11,19,9,15,482.5,112.5,2.15,10.55,293.0,123.24,81.32
2018,11,19,9,30,627.0,105.0,2.2,11.2,353.0,162.0,104.33
2018,11,19,9,45,653.5,107.5,2.2,11.85,384.0,200.61,135.54
2018,11,19,10,0,680.0,110.0,2.2,12.5,415.0,240.75,169.9
2018,11,19,10,15,719.0,108.0,2.15,13.0,445.5,281.44,205.11
2018,11,19,10,30,758.0,106.0,2.1,13.5,476.0,324.03,242.03
2018,11,19,10,45,710.5,120.5,2.0,14.0,477.0,353.46,269.83
2018,11,19,11,0,663.0,135.0,1.9,14.5,478.0,378.05,292.64
2018,11,19,11,15,593.0,156.0,1.85,14.85,467.0,394.67,308.56
2018,11,19,11,30,523.0,177.0,1.8,15.2,456.0,403.22,317.21
2018,11,19,11,45,552.5,169.5,1.75,15.5,465.5,429.07,338.47
2018,11,19,12,0,582.0,162.0,1.7,15.8,475.0,454.7,359.19
2018,11,19,12,15,521.5,175.5,1.65,16.0,454.0,453.01,358.56
2018,11,19,12,30,461.0,189.0,1.6,16.2,433.0,447.35,354.63
2018,11,19,12,45,433.0,190.5,1.55,16.35,415.5,444.64,353.07
2018,11,19,13,0,405.0,192.0,1.5,16.5,398.0,439.63,349.57
2018,11,19,13,15,354.0,193.0,1.45,16.55,368.0,411.85,328.56
2018,11,19,13,30,303.0,194.0,1.4,16.6,338.0,388.49,310.69
2018,11,19,13,45,376.0,169.0,1.35,16.65,337.5,409.69,328.73
2018,11,19,14,0,449.0,144.0,1.3,16.7,337.0,438.18,351.8
2018,11,19,14,15,448.5,132.5,1.15,16.5,312.5,426.95,343.33
2018,11,19,14,30,448.0,121.0,1.0,16.3,288.0,413.89,333.51
2018,11,19,14,45,321.0,111.5,0.9,16.15,225.0,327.71,265.53
2018,11,19,15,0,194.0,102.0,0.8,16.0,162.0,233.0,189.42
2018,11,19,15,15,117.0,90.0,0.8,16.0,124.5,167.19,135.4
2018,11,19,15,30,40.0,78.0,0.8,16.0,87.0,104.68,82.79
2018,11,19,15,45,27.0,62.0,0.75,15.35,67.5,80.6,62.38
2018,11,19,16,0,14.0,46.0,0.7,14.7,48.0,56.58,41.67
2018,11,19,16,15,13.0,32.5,0.65,14.5,34.0,41.72,28.05
2018,11,19,16,30,12.0,19.0,0.6,14.3,20.0,25.02,6.44
2018,11,19,16,45,10.0,10.0,0.55,14.1,10.5,13.53,0.0
2018,11,19,17,0,8.0,1.0,0.5,13.9,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,13.75,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,20,6,45,35.5,4.0,1.3,5.7,4.5,0.0,0.0
2018,11,20,7,0,71.0,8.0,1.3,5.6,9.0,7.63,0.0
2018,11,20,7,15,201.5,20.5,1.35,6.1,37.0,17.07,0.0
2018,11,20,7,30,332.0,33.0,1.4,6.6,65.0,27.06,17.06
2018,11,20,7,45,422.0,42.0,1.4,7.1,104.0,33.17,24.0
2018,11,20,8,0,512.0,51.0,1.4,7.6,143.0,39.12,29.85
2018,11,20,8,15,539.5,59.0,1.35,8.15,178.5,43.91,34.43
2018,11,20,8,30,567.0,67.0,1.3,8.7,214.0,48.57,38.74
2018,11,20,8,45,490.5,83.5,1.25,9.2,225.5,60.08,49.14
2018,11,20,9,0,414.0,100.0,1.2,9.7,237.0,83.19,58.72
2018,11,20,9,15,444.5,112.0,1.15,10.4,273.5,118.26,78.89
2018,11,20,9,30,475.0,124.0,1.1,11.1,310.0,156.03,105.94
2018,11,20,9,45,567.0,119.0,1.05,11.85,358.5,193.68,132.88
2018,11,20,10,0,659.0,114.0,1.0,12.6,407.0,237.4,166.71
2018,11,20,10,15,718.5,107.5,1.05,13.15,442.5,278.38,200.95
2018,11,20,10,30,778.0,101.0,1.1,13.7,478.0,322.92,238.49
2018,11,20,10,45,764.5,106.5,1.1,14.25,488.0,356.55,268.78
2018,11,20,11,0,751.0,112.0,1.1,14.8,498.0,387.59,296.22
2018,11,20,11,15,677.5,131.5,1.25,15.15,485.0,404.48,313.21
2018,11,20,11,30,604.0,151.0,1.4,15.5,472.0,415.13,324.4
2018,11,20,11,45,573.0,159.5,1.55,15.9,465.0,427.31,335.85
2018,11,20,12,0,542.0,168.0,1.7,16.3,458.0,438.43,345.93
2018,11,20,12,15,550.0,163.5,1.7,16.45,455.0,454.32,359.36
2018,11,20,12,30,558.0,159.0,1.7,16.6,452.0,468.7,371.43
2018,11,20,12,45,565.5,153.5,1.75,16.75,444.5,480.17,381.35
2018,11,20,13,0,573.0,148.0,1.8,16.9,437.0,489.85,389.83
2018,11,20,13,15,520.5,153.5,1.75,16.9,408.5,474.09,378.18
2018,11,20,13,30,468.0,159.0,1.7,16.9,380.0,455.73,364.46
2018,11,20,13,45,542.0,132.5,1.65,16.85,374.5,476.46,382.14
2018,11,20,14,0,616.0,106.0,1.6,16.8,369.0,499.3,400.92
2018,11,20,14,15,585.0,104.5,1.5,16.65,338.5,479.89,386.14
2018,11,20,14,30,554.0,103.0,1.4,16.5,308.0,458.52,369.88
2018,11,20,14,45,523.0,96.0,1.25,16.4,273.5,429.63,347.3
2018,11,20,15,0,492.0,89.0,1.1,16.3,239.0,395.91,320.57
2018,11,20,15,15,438.0,80.0,1.1,16.3,199.5,350.33,284.14
2018,11,20,15,30,384.0,71.0,1.1,16.3,160.0,305.21,247.09
2018,11,20,15,45,339.0,61.0,0.9,15.4,127.5,264.53,212.81
2018,11,20,16,0,294.0,51.0,0.7,14.5,95.0,225.24,178.35
2018,11,20,16,15,236.5,37.5,0.65,14.2,65.0,177.53,134.05
2018,11,20,16,30,179.0,24.0,0.6,13.9,35.0,123.32,46.97
2018,11,20,16,45,97.0,13.0,0.55,13.6,18.5,50.94,0.0
2018,11,20,17,0,15.0,2.0,0.5,13.3,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.0,0.5,13.2,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.0,2.25,10.65,1.0,0.0,0.0
2018,11,21,7,0,8.0,2.0,2.3,10.7,2.0,1.91,0.0
2018,11,21,7,15,4.0,3.5,2.4,10.95,3.5,3.35,0.0
2018,11,21,7,30,0.0,5.0,2.5,11.2,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.0,2.55,11.4,6.0,5.55,0.0
2018,11,21,8,0,0.0,7.0,2.6,11.6,7.0,6.48,0.14
2018,11,21,8,15,0.0,12.0,2.65,11.75,12.0,11.11,4.38
2018,11,21,8,30,0.0,17.0,2.7,11.9,17.0,15.75,8.62
2018,11,21,8,45,0.0,27.0,2.7,12.05,27.0,25.04,17.04
2018,11,21,9,0,0.0,37.0,2.7,12.2,37.0,34.35,24.07
2018,11,21,9,15,0.0,33.5,2.85,12.55,33.5,31.09,21.2
2018,11,21,9,30,0.0,30.0,3.0,12.9,30.0,27.84,18.33
2018,11,21,9,45,0.0,38.5,3.1,13.2,38.5,35.76,25.04
2018,11,21,10,0,0.0,47.0,3.2,13.5,47.0,43.68,31.7
2018,11,21,10,15,7.0,96.5,3.4,13.8,100.0,91.18,71.48
2018,11,21,10,30,14.0,146.0,3.6,14.1,153.0,137.75,109.92
2018,11,21,10,45,9.5,125.5,3.8,14.4,130.5,119.06,94.31
2018,11,21,11,0,5.0,105.0,4.0,14.7,108.0,99.38,77.9
2018,11,21,11,15,6.5,110.0,4.1,14.8,113.5,104.86,82.4
2018,11,21,11,30,8.0,115.0,4.2,14.9,119.0,110.45,87.0
2018,11,21,11,45,11.0,106.0,4.25,14.95,111.5,103.86,81.54
2018,11,21,12,0,14.0,97.0,4.3,15.0,104.0,98.49,77.13
2018,11,21,12,15,9.0,88.5,4.2,14.95,93.0,87.12,67.69
2018,11,21,12,30,4.0,80.0,4.1,14.9,82.0,76.65,58.97
2018,11,21,12,45,7.0,100.5,4.0,14.85,104.0,97.71,76.66
2018,11,21,13,0,10.0,121.0,3.9,14.8,126.0,119.23,94.68
2018,11,21,13,15,12.0,98.5,3.75,14.75,104.5,99.06,78.05
2018,11,21,13,30,14.0,76.0,3.6,14.7,83.0,81.08,63.2
2018,11,21,13,45,12.0,77.5,3.45,14.6,83.0,79.26,61.78
2018,11,21,14,0,10.0,79.0,3.3,14.5,83.0,79.52,62.09
2018,11,21,14,15,12.0,71.0,3.15,14.4,75.5,73.16,56.9
2018,11,21,14,30,14.0,63.0,3.0,14.3,68.0,68.98,53.52
2018,11,21,14,45,37.0,73.0,2.9,14.2,84.5,93.05,74.42
2018,11,21,15,0,60.0,83.0,2.8,14.1,101.0,125.06,101.74
2018,11,21,15,15,30.0,64.0,2.8,14.1,73.0,80.42,63.46
2018,11,21,15,30,0.0,45.0,2.8,14.1,45.0,41.81,30.09
2018,11,21,15,45,40.5,35.0,2.35,13.6,41.0,59.77,45.52
2018,11,21,16,0,81.0,25.0,1.9,13.1,37.0,73.8,56.63
2018,11,21,16,15,68.0,18.5,1.75,12.55,26.0,59.25,42.15
2018,11,21,16,30,55.0,12.0,1.6,12.0,15.0,49.05,13.2
2018,11,21,16,45,37.5,7.5,1.45,11.45,8.5,21.98,0.0
2018,11,21,17,0,20.0,3.0,1.3,10.9,2.0,0.0,0.0
2018,11,21,17,15,10.0,1.5,1.25,10.7,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,22,6,45,36.5,4.0,1.75,8.45,4.0,0.0,0.0
2018,11,22,7,0,73.0,8.0,1.7,8.5,8.0,7.63,0.0
2018,11,22,7,15,229.0,18.5,1.8,9.15,35.5,15.41,0.0
2018,11,22,7,30,385.0,29.0,1.9,9.8,63.0,23.54,13.28
2018,11,22,7,45,480.5,35.5,2.0,10.4,102.5,27.54,18.58
2018,11,22,8,0,576.0,42.0,2.1,11.0,142.0,34.5,25.21
2018,11,22,8,15,603.0,48.5,2.2,11.3,178.0,35.35,26.24
2018,11,22,8,30,630.0,55.0,2.3,11.6,214.0,39.05,29.68
2018,11,22,8,45,689.0,57.0,2.45,11.9,257.5,42.99,33.24
2018,11,22,9,0,748.0,59.0,2.6,12.2,301.0,58.57,33.87
2018,11,22,9,15,749.0,66.0,2.65,12.45,331.5,103.07,55.21
2018,11,22,9,30,750.0,73.0,2.7,12.7,362.0,146.95,86.22
2018,11,22,9,45,753.0,79.0,2.8,13.0,389.0,189.52,121.36
2018,11,22,10,0,756.0,85.0,2.9,13.3,416.0,231.34,158.4
2018,11,22,10,15,808.0,78.0,3.0,13.55,449.0,272.82,194.52
2018,11,22,10,30,860.0,71.0,3.1,13.8,482.0,319.98,235.88
2018,11,22,10,45,864.0,72.5,3.2,14.05,498.0,357.81,270.86
2018,11,22,11,0,868.0,74.0,3.3,14.3,514.0,394.01,303.95
2018,11,22,11,15,873.0,74.0,3.4,14.4,524.0,427.41,334.32
2018,11,22,11,30,878.0,74.0,3.5,14.5,534.0,458.88,362.56
2018,11,22,11,45,786.0,95.0,3.65,14.65,508.5,463.55,369.51
2018,11,22,12,0,694.0,116.0,3.8,14.8,483.0,461.53,370.34
2018,11,22,12,15,500.5,165.5,3.9,14.8,429.0,426.9,344.32
2018,11,22,12,30,307.0,215.0,4.0,14.8,375.0,380.6,307.73
2018,11,22,12,45,277.5,212.0,4.15,14.8,354.0,370.04,300.27
2018,11,22,13,0,248.0,209.0,4.3,14.8,333.0,357.61,291.02
2018,11,22,13,15,309.0,192.0,4.4,14.7,340.0,381.25,311.67
2018,11,22,13,30,370.0,175.0,4.5,14.6,347.0,404.42,331.91
2018,11,22,13,45,293.0,171.0,4.6,14.5,302.5,359.34,295.76
2018,11,22,14,0,216.0,167.0,4.7,14.4,258.0,312.95,258.05
2018,11,22,14,15,260.0,151.5,4.7,14.2,252.5,324.15,268.63
2018,11,22,14,30,304.0,136.0,4.7,14.0,247.0,333.72,277.61
2018,11,22,14,45,364.0,114.0,4.7,13.8,233.0,352.31,293.86
2018,11,22,15,0,424.0,92.0,4.7,13.6,219.0,358.61,299.69
2018,11,22,15,15,444.0,78.5,4.7,13.6,194.5,349.41,291.52
2018,11,22,15,30,464.0,65.0,4.7,13.6,170.0,341.03,283.04
2018,11,22,15,45,325.0,58.5,4.45,13.05,124.5,252.59,207.57
2018,11,22,16,0,186.0,52.0,4.2,12.5,79.0,164.24,131.58
2018,11,22,16,15,121.5,37.0,4.15,12.2,52.0,114.52,85.8
2018,11,22,16,30,57.0,22.0,4.1,11.9,25.0,59.92,13.97
2018,11,22,16,45,28.5,11.0,4.0,11.65,12.5,21.7,0.0
2018,11,22,17,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.65,11.1,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.7,11.2,1.0,0.95,0.0
2018,11,23,7,15,0.0,5.5,1.85,11.35,5.5,5.24,0.0
2018,11,23,7,30,0.0,10.0,2.0,11.5,10.0,9.26,1.59
2018,11,23,7,45,0.0,16.0,2.15,11.7,16.0,14.82,7.31
2018,11,23,8,0,0.0,22.0,2.3,11.9,22.0,20.4,12.54
2018,11,23,8,15,0.0,24.5,2.4,12.05,24.5,22.72,14.8
2018,11,23,8,30,0.0,27.0,2.5,12.2,27.0,25.04,16.99
2018,11,23,8,45,0.0,25.5,2.65,12.35,25.5,23.65,15.75
2018,11,23,9,0,0.0,24.0,2.8,12.5,24.0,22.26,13.61
2018,11,23,9,15,0.5,39.5,2.95,12.7,39.5,36.71,26.01
2018,11,23,9,30,1.0,55.0,3.1,12.9,55.0,51.24,38.34
2018,11,23,9,45,0.5,61.0,3.2,13.05,61.0,56.81,43.01
2018,11,23,10,0,0.0,67.0,3.3,13.2,67.0,62.33,47.61
2018,11,23,10,15,0.0,70.5,3.5,13.4,70.5,65.6,50.26
2018,11,23,10,30,0.0,74.0,3.7,13.6,74.0,68.88,52.9
2018,11,23,10,45,0.0,72.0,3.85,13.75,72.0,67.01,51.23
2018,11,23,11,0,0.0,70.0,4.0,13.9,70.0,65.15,49.58
2018,11,23,11,15,0.0,75.0,4.1,14.0,75.0,69.82,53.44
2018,11,23,11,30,0.0,80.0,4.2,14.1,80.0,74.5,57.31
2018,11,23,11,45,0.0,61.0,4.3,14.15,61.0,56.76,42.38
2018,11,23,12,0,0.0,42.0,4.4,14.2,42.0,39.04,27.44
2018,11,23,12,15,2.0,69.5,4.4,14.2,70.5,65.71,49.95
2018,11,23,12,30,4.0,97.0,4.4,14.2,99.0,92.58,72.51
2018,11,23,12,45,3.0,105.0,4.45,14.2,106.5,99.74,78.52
2018,11,23,13,0,2.0,113.0,4.5,14.2,114.0,106.99,84.63
2018,11,23,13,15,1.0,81.0,4.45,14.2,81.5,76.0,58.73
2018,11,23,13,30,0.0,49.0,4.4,14.2,49.0,45.55,33.1
2018,11,23,13,45,3.0,78.5,4.4,14.25,80.0,74.84,58.01
2018,11,23,14,0,6.0,108.0,4.4,14.3,111.0,105.73,84.15
2018,11,23,14,15,3.5,86.0,4.35,14.2,87.5,82.73,64.87
2018,11,23,14,30,1.0,64.0,4.3,14.1,64.0,60.1,45.77
2018,11,23,14,45,3.0,62.5,4.25,14.0,63.0,59.84,45.67
2018,11,23,15,0,5.0,61.0,4.2,13.9,62.0,59.53,45.47
2018,11,23,15,15,2.5,45.0,4.2,13.9,45.5,43.16,31.41
2018,11,23,15,30,0.0,29.0,4.2,13.9,29.0,26.9,17.38
2018,11,23,15,45,0.0,22.5,4.1,13.65,22.5,20.86,12.09
2018,11,23,16,0,0.0,16.0,4.0,13.4,16.0,14.82,6.78
2018,11,23,16,15,0.0,11.0,4.0,13.3,11.0,10.18,2.47
2018,11,23,16,30,0.0,6.0,4.0,13.2,6.0,5.55,0.0
2018,11,23,16,45,0.0,3.0,3.95,13.1,3.0,2.86,0.0
2018,11,23,17,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,6,45,30.5,3.0,1.95,10.9,3.0,0.0,0.0
2018,11,24,7,0,61.0,6.0,2.0,10.9,6.0,5.72,0.0
2018,11,24,7,15,221.0,16.5,2.15,11.2,32.0,15.73,0.0
2018,11,24,7,30,381.0,27.0,2.3,11.5,58.0,21.94,11.06
2018,11,24,7,45,479.0,32.5,2.45,11.85,96.0,27.43,18.22
2018,11,24,8,0,577.0,38.0,2.6,12.2,134.0,30.95,21.86
2018,11,24,8,15,496.5,50.0,2.65,12.4,149.0,36.73,27.3
2018,11,24,8,30,416.0,62.0,2.7,12.6,164.0,44.75,34.64
2018,11,24,8,45,395.5,75.5,2.75,12.75,186.0,54.19,43.15
2018,11,24,9,0,375.0,89.0,2.8,12.9,208.0,68.67,49.55
2018,11,24,9,15,494.5,87.0,2.75,13.2,262.5,95.39,58.76
2018,11,24,9,30,614.0,85.0,2.7,13.5,317.0,133.16,80.69
2018,11,24,9,45,712.5,75.5,2.7,13.75,366.0,175.08,110.64
2018,11,24,10,0,811.0,66.0,2.7,14.0,415.0,220.54,146.44
2018,11,24,10,15,770.0,80.0,2.65,14.3,426.5,259.92,183.98
2018,11,24,10,30,729.0,94.0,2.6,14.6,438.0,292.01,215.23
2018,11,24,10,45,667.5,111.5,2.55,14.9,435.0,319.01,241.99
2018,11,24,11,0,606.0,129.0,2.5,15.2,432.0,340.34,263.04
2018,11,24,11,15,706.5,108.0,2.4,15.4,468.5,384.64,299.43
2018,11,24,11,30,807.0,87.0,2.3,15.6,505.0,434.28,339.86
2018,11,24,11,45,733.5,102.5,2.25,15.75,484.0,440.53,347.33
2018,11,24,12,0,660.0,118.0,2.2,15.9,463.0,442.33,350.71
2018,11,24,12,15,730.0,103.5,2.2,15.95,481.5,481.85,383.07
2018,11,24,12,30,800.0,89.0,2.2,16.0,500.0,521.72,415.25
2018,11,24,12,45,795.0,88.5,2.15,16.05,489.0,534.53,426.14
2018,11,24,13,0,790.0,88.0,2.1,16.1,478.0,544.62,434.89
2018,11,24,13,15,675.5,110.0,2.1,16.05,434.0,514.34,412.26
2018,11,24,13,30,561.0,132.0,2.1,16.0,390.0,478.65,385.16
2018,11,24,13,45,663.5,103.0,2.05,15.95,391.5,513.09,413.72
2018,11,24,14,0,766.0,74.0,2.0,15.9,393.0,542.18,437.53
2018,11,24,14,15,718.0,75.0,1.95,15.7,355.5,515.32,417.26
2018,11,24,14,30,670.0,76.0,1.9,15.5,318.0,488.71,397.08
2018,11,24,14,45,657.0,69.5,1.9,15.3,286.0,469.8,382.91
2018,11,24,15,0,644.0,63.0,1.9,15.1,254.0,448.84,366.46
2018,11,24,15,15,643.5,55.5,1.9,15.1,222.5,431.55,351.84
2018,11,24,15,30,643.0,48.0,1.9,15.1,191.0,408.94,331.92
2018,11,24,15,45,573.5,43.0,1.75,14.15,150.5,355.42,286.78
2018,11,24,16,0,504.0,38.0,1.6,13.2,110.0,308.25,244.74
2018,11,24,16,15,378.0,30.0,1.65,12.6,73.0,230.5,172.91
2018,11,24,16,30,252.0,22.0,1.7,12.0,36.0,147.43,24.08
2018,11,24,16,45,126.0,11.0,1.75,11.4,18.0,59.6,0.0
2018,11,24,17,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,25,6,45,28.0,3.0,0.75,8.1,3.0,0.0,0.0
2018,11,25,7,0,56.0,6.0,0.8,8.0,6.0,0.0,0.0
2018,11,25,7,15,198.0,16.0,0.8,8.4,29.5,15.25,0.0
2018,11,25,7,30,340.0,26.0,0.8,8.8,53.0,21.1,10.08
2018,11,25,7,45,447.0,32.0,0.8,9.2,91.0,24.77,16.1
2018,11,25,8,0,554.0,38.0,0.8,9.6,129.0,31.06,22.25
2018,11,25,8,15,354.5,57.0,0.8,10.1,121.5,42.45,32.76
2018,11,25,8,30,155.0,76.0,0.8,10.6,114.0,59.43,48.17
2018,11,25,8,45,310.5,81.5,0.8,11.05,173.5,58.53,47.37
2018,11,25,9,0,466.0,87.0,0.8,11.5,233.0,67.03,48.58
2018,11,25,9,15,556.5,85.5,0.85,12.05,280.0,96.33,58.16
2018,11,25,9,30,647.0,84.0,0.9,12.6,327.0,133.91,80.12
2018,11,25,9,45,674.0,88.0,1.0,13.1,359.5,173.98,111.11
2018,11,25,10,0,701.0,92.0,1.1,13.6,392.0,215.58,145.9
2018,11,25,10,15,760.0,85.0,1.1,13.95,427.0,259.52,182.62
2018,11,25,10,30,819.0,78.0,1.1,14.3,462.0,303.24,219.78
2018,11,25,10,45,854.0,73.5,1.15,14.65,486.5,344.41,255.73
2018,11,25,11,0,889.0,69.0,1.2,15.0,511.0,388.26,293.36
2018,11,25,11,15,893.0,69.0,1.25,15.2,521.0,421.85,323.11
2018,11,25,11,30,897.0,69.0,1.3,15.4,531.0,453.43,350.68
2018,11,25,11,45,898.0,69.5,1.3,15.6,534.0,481.98,375.09
2018,11,25,12,0,899.0,70.0,1.3,15.8,537.0,508.08,397.05
2018,11,25,12,15,899.0,69.0,1.3,15.9,532.5,529.59,415.25
2018,11,25,12,30,899.0,68.0,1.3,16.0,528.0,548.36,431.04
2018,11,25,12,45,897.0,66.5,1.25,16.1,516.0,562.71,442.92
2018,11,25,13,0,895.0,65.0,1.2,16.2,504.0,574.12,452.35
2018,11,25,13,15,886.5,64.0,1.15,16.25,484.5,579.41,457.11
2018,11,25,13,30,878.0,63.0,1.1,16.3,465.0,581.64,459.45
2018,11,25,13,45,861.0,62.0,1.05,16.3,437.5,575.92,455.84
2018,11,25,14,0,844.0,61.0,1.0,16.3,410.0,567.28,449.92
2018,11,25,14,15,830.5,58.5,1.0,16.25,379.5,556.13,442.44
2018,11,25,14,30,817.0,56.0,1.0,16.2,349.0,545.99,435.31
2018,11,25,14,45,784.0,54.0,1.0,16.1,311.0,519.4,415.48
2018,11,25,15,0,751.0,52.0,1.0,16.0,273.0,490.88,393.6
2018,11,25,15,15,621.5,55.0,1.0,16.0,220.0,417.53,335.93
2018,11,25,15,30,492.0,58.0,1.0,16.0,167.0,344.27,276.98
2018,11,25,15,45,339.0,53.5,0.85,15.15,121.0,250.83,200.92
2018,11,25,16,0,186.0,49.0,0.7,14.3,75.0,159.04,124.71
2018,11,25,16,15,127.5,34.0,0.75,13.9,49.0,112.11,81.7
2018,11,25,16,30,69.0,19.0,0.8,13.5,23.0,59.17,2.52
2018,11,25,16,45,34.5,9.5,0.9,13.1,11.5,22.44,0.0
2018,11,25,17,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,26,6,45,11.5,2.0,1.75,6.35,2.0,0.0,0.0
2018,11,26,7,0,23.0,4.0,1.8,6.4,4.0,0.0,0.0
2018,11,26,7,15,28.5,15.5,1.85,7.0,17.0,14.77,0.0
2018,11,26,7,30,34.0,27.0,1.9,7.6,30.0,23.2,10.95
2018,11,26,7,45,59.0,43.0,1.95,8.15,51.0,36.16,26.01
2018,11,26,8,0,84.0,59.0,2.0,8.7,72.0,48.84,38.12
2018,11,26,8,15,105.5,76.0,1.9,9.1,97.5,61.91,50.32
2018,11,26,8,30,127.0,93.0,1.8,9.5,123.0,74.65,62.01
2018,11,26,8,45,146.0,108.5,1.75,9.85,149.0,86.08,72.32
2018,11,26,9,0,165.0,124.0,1.7,10.2,175.0,98.77,83.57
2018,11,26,9,15,279.0,127.0,1.7,10.8,225.5,115.15,84.16
2018,11,26,9,30,393.0,130.0,1.7,11.4,276.0,142.34,98.85
2018,11,26,9,45,390.5,142.0,1.75,11.95,297.5,173.28,123.75
2018,11,26,10,0,388.0,154.0,1.8,12.5,319.0,203.67,149.66
2018,11,26,10,15,373.5,167.0,1.75,12.95,333.0,233.14,175.73
2018,11,26,10,30,359.0,180.0,1.7,13.4,347.0,258.52,198.29
2018,11,26,10,45,344.5,190.5,1.65,13.85,355.5,280.18,217.47
2018,11,26,11,0,330.0,201.0,1.6,14.3,364.0,300.22,234.9
2018,11,26,11,15,255.5,210.0,1.55,14.65,338.0,293.9,231.85
2018,11,26,11,30,181.0,219.0,1.5,15.0,312.0,280.69,222.61
2018,11,26,11,45,177.5,212.0,1.45,15.3,303.5,280.77,223.17
2018,11,26,12,0,174.0,205.0,1.4,15.6,295.0,279.82,222.77
2018,11,26,12,15,403.5,168.5,1.4,15.8,374.5,374.34,298.03
2018,11,26,12,30,633.0,132.0,1.4,16.0,454.0,472.96,374.8
2018,11,26,12,45,553.5,147.5,1.4,16.15,424.0,456.38,362.23
2018,11,26,13,0,474.0,163.0,1.4,16.3,394.0,439.04,349.41
2018,11,26,13,15,504.5,149.5,1.3,16.15,387.0,450.79,359.61
2018,11,26,13,30,535.0,136.0,1.2,16.0,380.0,460.95,368.29
2018,11,26,13,45,545.0,124.5,1.1,15.85,361.0,459.51,367.88
2018,11,26,14,0,555.0,113.0,1.0,15.7,342.0,460.09,368.87
2018,11,26,14,15,559.0,103.0,0.95,15.35,318.0,452.74,364.17
2018,11,26,14,30,563.0,93.0,0.9,15.0,294.0,443.14,357.55
2018,11,26,14,45,554.5,84.0,0.8,14.65,264.5,425.36,343.92
2018,11,26,15,0,546.0,75.0,0.7,14.3,235.0,405.66,328.33
2018,11,26,15,15,460.5,71.5,0.7,14.3,192.5,349.06,282.98
2018,11,26,15,30,375.0,68.0,0.7,14.3,150.0,291.3,235.77
2018,11,26,15,45,402.0,53.5,0.7,13.85,124.5,283.88,227.96
2018,11,26,16,0,429.0,39.0,0.7,13.4,99.0,271.86,214.08
2018,11,26,16,15,317.5,30.0,0.75,13.15,65.5,202.0,148.81
2018,11,26,16,30,206.0,21.0,0.8,12.9,32.0,125.54,3.43
2018,11,26,16,45,103.0,10.5,0.85,12.65,16.0,49.82,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.5,7.85,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.5,7.9,1.0,0.0,0.0
2018,11,27,7,15,0.0,7.0,1.5,8.25,7.0,6.67,0.0
2018,11,27,7,30,0.0,13.0,1.5,8.6,13.0,12.05,2.49
2018,11,27,7,45,0.0,20.5,1.5,8.9,20.5,19.01,10.93
2018,11,27,8,0,0.0,28.0,1.5,9.2,28.0,25.98,17.65
2018,11,27,8,15,0.0,38.5,1.6,9.6,38.5,35.76,26.72
2018,11,27,8,30,0.0,49.0,1.7,10.0,49.0,45.54,35.71
2018,11,27,8,45,4.0,67.5,1.8,10.45,68.5,61.77,50.38
2018,11,27,9,0,8.0,86.0,1.9,10.9,88.0,77.52,64.43
2018,11,27,9,15,4.0,74.0,2.0,11.2,75.0,68.58,53.48
2018,11,27,9,30,0.0,62.0,2.1,11.5,62.0,57.66,44.13
2018,11,27,9,45,0.0,48.5,2.15,11.75,48.5,45.07,33.24
2018,11,27,10,0,0.0,35.0,2.2,12.0,35.0,32.5,22.37
2018,11,27,10,15,0.0,44.5,2.3,12.2,44.5,41.35,29.89
2018,11,27,10,30,0.0,54.0,2.4,12.4,54.0,50.21,37.36
2018,11,27,10,45,0.0,58.0,2.5,12.6,58.0,53.94,40.45
2018,11,27,11,0,0.0,62.0,2.6,12.8,62.0,57.68,43.53
2018,11,27,11,15,1.5,71.5,2.7,12.85,72.5,67.13,51.46
2018,11,27,11,30,3.0,81.0,2.8,12.9,83.0,76.69,59.47
2018,11,27,11,45,6.5,126.0,2.9,12.95,129.5,120.15,95.83
2018,11,27,12,0,10.0,171.0,3.0,13.0,176.0,164.24,132.31
2018,11,27,12,15,13.5,153.0,3.1,13.05,160.0,149.83,120.42
2018,11,27,12,30,17.0,135.0,3.2,13.1,144.0,135.25,108.48
2018,11,27,12,45,15.0,107.0,3.25,13.15,114.5,108.06,85.94
2018,11,27,13,0,13.0,79.0,3.3,13.2,85.0,82.51,64.6
2018,11,27,13,15,14.5,82.5,3.25,13.2,89.0,87.15,68.65
2018,11,27,13,30,16.0,86.0,3.2,13.2,93.0,91.88,72.76
2018,11,27,13,45,16.0,93.0,3.1,13.2,100.0,99.39,79.2
2018,11,27,14,0,16.0,100.0,3.0,13.2,107.0,103.54,82.81
2018,11,27,14,15,11.0,94.0,2.8,13.1,98.5,95.09,75.74
2018,11,27,14,30,6.0,88.0,2.6,13.0,90.0,86.67,68.65
2018,11,27,14,45,4.0,66.5,2.4,12.85,68.0,64.22,49.63
2018,11,27,15,0,2.0,45.0,2.2,12.7,46.0,42.9,31.39
2018,11,27,15,15,1.5,34.5,2.2,12.7,35.0,32.82,22.69
2018,11,27,15,30,1.0,24.0,2.2,12.7,24.0,22.77,13.95
2018,11,27,15,45,0.5,16.0,1.85,12.35,16.0,15.07,7.23
2018,11,27,16,0,0.0,8.0,1.5,12.0,8.0,7.4,0.58
2018,11,27,16,15,0.0,6.0,1.45,11.85,6.0,5.55,0.0
2018,11,27,16,30,0.0,4.0,1.4,11.7,4.0,3.7,0.0
2018,11,27,16,45,0.0,2.0,1.35,11.6,2.0,1.91,0.0
2018,11,27,17,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.4,10.6,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,11,28,7,15,4.0,10.5,0.45,10.85,10.5,10.01,0.0
2018,11,28,7,30,4.0,20.0,0.5,11.1,20.0,18.49,5.89
2018,11,28,7,45,7.0,36.0,0.55,11.3,37.0,32.48,22.32
2018,11,28,8,0,10.0,52.0,0.6,11.5,54.0,46.29,35.39
2018,11,28,8,15,22.5,66.5,0.7,11.85,71.5,57.24,45.57
2018,11,28,8,30,35.0,81.0,0.8,12.2,89.0,69.02,56.31
2018,11,28,8,45,78.0,95.0,0.95,12.5,117.5,76.75,63.27
2018,11,28,9,0,121.0,109.0,1.1,12.8,146.0,87.22,72.51
2018,11,28,9,15,100.5,122.5,1.1,13.1,155.5,104.96,80.86
2018,11,28,9,30,80.0,136.0,1.1,13.4,165.0,124.29,96.45
2018,11,28,9,45,56.5,130.5,1.1,13.7,152.0,122.69,95.67
2018,11,28,10,0,33.0,125.0,1.1,14.0,139.0,117.9,92.57
2018,11,28,10,15,109.0,150.5,1.15,14.2,200.0,157.68,122.62
2018,11,28,10,30,185.0,176.0,1.2,14.4,261.0,206.51,160.41
2018,11,28,10,45,177.0,180.5,1.25,14.65,264.5,217.61,170.23
2018,11,28,11,0,169.0,185.0,1.3,14.9,268.0,227.69,179.2
2018,11,28,11,15,301.5,168.0,1.35,15.05,319.5,272.09,213.82
2018,11,28,11,30,434.0,151.0,1.4,15.2,371.0,325.82,256.34
2018,11,28,11,45,569.0,128.5,1.45,15.35,418.5,382.89,301.69
2018,11,28,12,0,704.0,106.0,1.5,15.5,466.0,442.88,349.28
2018,11,28,12,15,709.5,102.5,1.65,15.55,462.5,461.5,365.67
2018,11,28,12,30,715.0,99.0,1.8,15.6,459.0,478.09,380.54
2018,11,28,12,45,779.0,88.0,1.9,15.6,472.0,515.83,411.41
2018,11,28,13,0,843.0,77.0,2.0,15.6,485.0,552.63,441.25
2018,11,28,13,15,831.5,76.5,2.15,15.5,465.5,557.04,446.49
2018,11,28,13,30,820.0,76.0,2.3,15.4,446.0,558.49,449.49
2018,11,28,13,45,802.5,74.5,2.4,15.35,419.5,552.49,446.36
2018,11,28,14,0,785.0,73.0,2.5,15.3,393.0,543.65,440.84
2018,11,28,14,15,761.5,70.5,2.45,15.1,361.0,527.58,429.2
2018,11,28,14,30,738.0,68.0,2.4,14.9,329.0,509.03,415.33
2018,11,28,14,45,648.0,72.5,2.4,14.75,283.5,461.77,378.13
2018,11,28,15,0,558.0,77.0,2.4,14.6,238.0,411.84,338.07
2018,11,28,15,15,473.0,72.0,2.4,14.6,194.5,354.08,290.75
2018,11,28,15,30,388.0,67.0,2.4,14.6,151.0,295.18,241.41
2018,11,28,15,45,383.0,54.5,2.05,14.0,122.5,273.77,221.63
2018,11,28,16,0,378.0,42.0,1.7,13.4,94.0,249.44,197.6
2018,11,28,16,15,273.0,32.0,1.75,13.15,62.5,182.92,134.1
2018,11,28,16,30,168.0,22.0,1.8,12.9,31.0,110.45,0.0
2018,11,28,16,45,84.0,11.0,1.85,12.7,15.5,42.71,0.0
2018,11,28,17,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.7,12.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,12.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.65,11.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
