Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,14,30,568.0,91.0,2.2,8.2,285.0,428.97,359.68
2018,12,9,14,45,355.0,95.5,2.15,8.15,212.5,313.15,263.48
2018,12,9,15,0,142.0,100.0,2.1,8.1,140.0,187.57,157.13
2018,12,9,15,15,88.0,84.0,2.1,8.1,107.5,141.47,117.44
2018,12,9,15,30,34.0,68.0,2.1,8.1,75.0,89.24,71.86
2018,12,9,15,45,75.5,57.5,1.9,7.65,68.5,106.04,85.7
2018,12,9,16,0,117.0,47.0,1.7,7.2,62.0,122.1,97.19
2018,12,9,16,15,80.5,32.0,1.7,6.95,40.5,87.68,62.12
2018,12,9,16,30,44.0,17.0,1.7,6.7,19.0,44.22,0.0
2018,12,9,16,45,22.0,8.5,1.65,6.5,9.5,16.35,0.0
2018,12,9,17,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.65,5.6,2.0,1.91,0.0
2018,12,10,7,30,0.0,4.0,1.7,5.8,4.0,3.81,0.0
2018,12,10,7,45,0.5,15.5,1.8,6.05,15.5,14.37,5.27
2018,12,10,8,0,1.0,27.0,1.9,6.3,27.0,25.07,16.54
2018,12,10,8,15,3.0,36.0,2.0,6.65,36.5,33.45,24.62
2018,12,10,8,30,5.0,45.0,2.1,7.0,46.0,41.78,32.5
2018,12,10,8,45,2.5,42.5,2.2,7.35,43.0,39.48,30.56
2018,12,10,9,0,0.0,40.0,2.3,7.7,40.0,37.14,28.47
2018,12,10,9,15,0.0,52.5,2.35,8.15,52.5,48.79,37.13
2018,12,10,9,30,0.0,65.0,2.4,8.6,65.0,60.46,47.17
2018,12,10,9,45,0.0,79.0,2.5,9.1,79.0,73.02,57.85
2018,12,10,10,0,0.0,93.0,2.6,9.6,93.0,85.54,68.39
2018,12,10,10,15,2.0,114.5,2.55,10.0,115.5,105.06,84.72
2018,12,10,10,30,4.0,136.0,2.5,10.4,138.0,124.87,101.14
2018,12,10,10,45,10.0,139.0,2.5,10.8,143.5,130.04,105.02
2018,12,10,11,0,16.0,142.0,2.5,11.2,149.0,135.58,109.32
2018,12,10,11,15,18.5,158.0,2.4,11.45,166.5,151.93,122.79
2018,12,10,11,30,21.0,174.0,2.3,11.7,184.0,168.65,136.47
2018,12,10,11,45,86.0,189.0,2.25,12.0,231.0,211.97,171.56
2018,12,10,12,0,151.0,204.0,2.2,12.3,278.0,261.33,211.49
2018,12,10,12,15,405.0,161.0,2.2,12.45,357.0,352.07,284.7
2018,12,10,12,30,659.0,118.0,2.2,12.6,436.0,448.64,361.86
2018,12,10,12,45,765.5,92.0,2.15,12.75,453.5,490.82,395.8
2018,12,10,13,0,872.0,66.0,2.1,12.9,471.0,531.18,428.45
2018,12,10,13,15,877.5,62.5,2.15,12.9,457.0,542.25,438.49
2018,12,10,13,30,883.0,59.0,2.2,12.9,443.0,550.49,446.36
2018,12,10,13,45,870.5,58.5,2.25,12.95,419.0,549.41,446.69
2018,12,10,14,0,858.0,58.0,2.3,13.0,395.0,545.43,444.57
2018,12,10,14,15,839.0,55.5,2.2,12.85,364.0,532.72,435.22
2018,12,10,14,30,820.0,53.0,2.1,12.7,333.0,517.36,423.46
2018,12,10,14,45,792.5,50.5,2.05,12.6,297.5,498.49,408.48
2018,12,10,15,0,765.0,48.0,2.0,12.5,262.0,474.14,388.61
2018,12,10,15,15,723.0,45.0,2.0,12.5,223.0,439.92,360.06
2018,12,10,15,30,681.0,42.0,2.0,12.5,184.0,404.63,329.46
2018,12,10,15,45,613.5,37.5,1.7,11.25,144.0,354.73,286.54
2018,12,10,16,0,546.0,33.0,1.4,10.0,104.0,305.57,241.95
2018,12,10,16,15,418.0,26.0,1.5,9.6,68.5,229.33,165.81
2018,12,10,16,30,290.0,19.0,1.6,9.2,33.0,152.36,0.0
2018,12,10,16,45,145.0,9.5,1.65,8.75,16.5,63.38,0.0
2018,12,10,17,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,1.4,3.65,13.0,8.1,0.0
2018,12,11,7,30,250.0,17.0,1.4,4.2,26.0,16.2,0.0
2018,12,11,7,45,368.5,24.5,1.4,4.75,58.0,19.74,9.0
2018,12,11,8,0,487.0,32.0,1.4,5.3,90.0,27.25,18.5
2018,12,11,8,15,585.0,36.0,1.5,5.9,132.5,29.39,21.01
2018,12,11,8,30,683.0,40.0,1.6,6.5,175.0,31.69,23.37
2018,12,11,8,45,697.0,46.0,1.65,7.05,209.5,35.67,27.12
2018,12,11,9,0,711.0,52.0,1.7,7.6,244.0,39.55,30.7
2018,12,11,9,15,765.5,52.0,1.7,8.15,284.5,50.3,29.51
2018,12,11,9,30,820.0,52.0,1.7,8.7,325.0,96.36,49.14
2018,12,11,9,45,835.5,55.5,1.65,9.25,356.0,140.5,78.59
2018,12,11,10,0,851.0,59.0,1.6,9.8,387.0,184.86,114.16
2018,12,11,10,15,863.5,60.5,1.6,10.2,412.0,226.89,150.98
2018,12,11,10,30,876.0,62.0,1.6,10.6,437.0,268.39,188.61
2018,12,11,10,45,883.5,63.0,1.6,11.05,455.5,307.3,224.46
2018,12,11,11,0,891.0,64.0,1.6,11.5,474.0,344.88,258.86
2018,12,11,11,15,858.0,73.0,1.7,11.8,475.5,372.6,285.89
2018,12,11,11,30,825.0,82.0,1.8,12.1,477.0,398.54,310.61
2018,12,11,11,45,862.5,74.0,1.85,12.4,490.5,432.94,340.38
2018,12,11,12,0,900.0,66.0,1.9,12.7,504.0,467.18,369.55
2018,12,11,12,15,899.0,65.5,1.95,12.8,500.5,489.5,389.5
2018,12,11,12,30,898.0,65.0,2.0,12.9,497.0,509.13,407.01
2018,12,11,12,45,894.0,63.5,2.1,13.05,486.0,523.43,420.19
2018,12,11,13,0,890.0,62.0,2.2,13.2,475.0,534.79,430.84
2018,12,11,13,15,881.0,61.0,2.25,13.2,456.5,541.09,437.4
2018,12,11,13,30,872.0,60.0,2.3,13.2,438.0,544.37,441.41
2018,12,11,13,45,858.0,58.5,2.3,13.2,413.5,541.38,440.21
2018,12,11,14,0,844.0,57.0,2.3,13.2,389.0,535.47,436.52
2018,12,11,14,15,816.0,56.0,2.2,13.05,356.5,519.7,424.74
2018,12,11,14,30,788.0,55.0,2.1,12.9,324.0,504.79,413.21
2018,12,11,14,45,765.5,52.0,2.0,12.75,290.5,485.0,397.48
2018,12,11,15,0,743.0,49.0,1.9,12.6,257.0,463.08,379.44
2018,12,11,15,15,700.5,46.0,1.9,12.6,218.5,429.0,351.02
2018,12,11,15,30,658.0,43.0,1.9,12.6,180.0,393.91,320.64
2018,12,11,15,45,555.5,40.0,1.6,11.55,138.0,329.41,266.04
2018,12,11,16,0,453.0,37.0,1.3,10.5,96.0,272.34,215.53
2018,12,11,16,15,304.5,27.5,1.45,10.1,61.0,188.11,135.86
2018,12,11,16,30,156.0,18.0,1.6,9.7,26.0,97.66,0.0
2018,12,11,16,45,78.0,9.0,1.75,9.3,13.0,37.79,0.0
2018,12,11,17,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,12,7,15,43.0,7.0,3.0,6.25,8.5,0.0,0.0
2018,12,12,7,30,86.0,14.0,3.2,6.4,17.0,13.34,0.0
2018,12,12,7,45,179.5,26.5,3.4,6.55,44.0,20.85,9.2
2018,12,12,8,0,273.0,39.0,3.6,6.7,71.0,30.27,20.92
2018,12,12,8,15,354.5,48.5,3.6,7.0,107.0,38.05,28.63
2018,12,12,8,30,436.0,58.0,3.6,7.3,143.0,44.45,34.81
2018,12,12,8,45,595.0,54.0,3.6,7.6,197.0,39.08,30.12
2018,12,12,9,0,754.0,50.0,3.6,7.9,251.0,38.01,29.21
2018,12,12,9,15,721.0,61.0,3.6,8.35,275.0,55.56,35.83
2018,12,12,9,30,688.0,72.0,3.6,8.8,299.0,95.02,53.15
2018,12,12,9,45,719.0,74.5,3.6,9.3,332.0,134.68,79.06
2018,12,12,10,0,750.0,77.0,3.6,9.8,365.0,179.58,114.6
2018,12,12,10,15,823.5,68.0,3.6,10.25,403.5,220.23,147.67
2018,12,12,10,30,897.0,59.0,3.6,10.7,442.0,268.72,189.1
2018,12,12,10,45,908.5,59.0,3.6,11.1,461.5,308.61,226.28
2018,12,12,11,0,920.0,59.0,3.6,11.5,481.0,347.4,262.33
2018,12,12,11,15,926.0,59.5,3.6,11.8,493.0,383.43,295.81
2018,12,12,11,30,932.0,60.0,3.6,12.1,505.0,417.61,327.11
2018,12,12,11,45,935.0,59.5,3.65,12.4,509.5,447.53,354.44
2018,12,12,12,0,938.0,59.0,3.7,12.7,514.0,475.08,379.26
2018,12,12,12,15,934.5,59.5,3.7,12.85,510.5,498.15,400.13
2018,12,12,12,30,931.0,60.0,3.7,13.0,507.0,518.35,418.26
2018,12,12,12,45,923.5,61.0,3.75,13.15,496.5,534.16,432.64
2018,12,12,13,0,916.0,62.0,3.8,13.3,486.0,546.91,444.3
2018,12,12,13,15,905.0,61.0,3.7,13.35,467.0,552.57,450.01
2018,12,12,13,30,894.0,60.0,3.6,13.4,448.0,555.08,453.04
2018,12,12,13,45,846.5,61.5,3.55,13.4,412.5,537.44,440.17
2018,12,12,14,0,799.0,63.0,3.5,13.4,377.0,519.62,426.84
2018,12,12,14,15,733.0,67.5,3.25,13.2,338.0,489.7,403.39
2018,12,12,14,30,667.0,72.0,3.0,13.0,299.0,459.63,379.35
2018,12,12,14,45,673.5,63.0,2.75,12.85,271.5,449.77,371.33
2018,12,12,15,0,680.0,54.0,2.5,12.7,244.0,435.21,358.87
2018,12,12,15,15,634.5,52.5,2.5,12.7,209.0,402.13,330.89
2018,12,12,15,30,589.0,51.0,2.5,12.7,174.0,371.97,304.17
2018,12,12,15,45,543.5,42.0,2.1,11.2,136.5,329.7,267.52
2018,12,12,16,0,498.0,33.0,1.7,9.7,99.0,283.35,225.49
2018,12,12,16,15,395.5,26.5,1.75,9.2,66.5,225.95,164.54
2018,12,12,16,30,293.0,20.0,1.8,8.7,34.0,154.48,0.0
2018,12,12,16,45,146.5,10.0,1.85,8.25,17.0,64.39,0.0
2018,12,12,17,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,13,7,15,113.5,8.0,2.1,4.3,11.5,0.0,0.0
2018,12,13,7,30,227.0,16.0,2.2,4.8,23.0,15.25,0.0
2018,12,13,7,45,372.5,23.5,2.25,5.35,56.5,20.76,8.66
2018,12,13,8,0,518.0,31.0,2.3,5.9,90.0,26.49,17.63
2018,12,13,8,15,592.5,36.0,2.45,6.4,130.0,29.59,21.08
2018,12,13,8,30,667.0,41.0,2.6,6.9,170.0,32.75,24.24
2018,12,13,8,45,712.5,44.5,2.75,7.4,209.5,34.53,26.0
2018,12,13,9,0,758.0,48.0,2.9,7.9,249.0,36.37,27.72
2018,12,13,9,15,788.0,50.5,3.0,8.45,285.5,45.72,27.95
2018,12,13,9,30,818.0,53.0,3.1,9.0,322.0,93.18,47.68
2018,12,13,9,45,838.0,55.0,3.15,9.6,353.5,136.47,75.48
2018,12,13,10,0,858.0,57.0,3.2,10.2,385.0,180.32,110.14
2018,12,13,10,15,872.0,58.0,3.25,10.6,410.5,222.47,147.08
2018,12,13,10,30,886.0,59.0,3.3,11.0,436.0,264.19,185.17
2018,12,13,10,45,895.5,60.0,3.3,11.4,455.5,304.03,222.24
2018,12,13,11,0,905.0,61.0,3.3,11.8,475.0,342.69,258.09
2018,12,13,11,15,910.5,61.5,3.3,12.05,487.0,378.11,291.01
2018,12,13,11,30,916.0,62.0,3.3,12.3,499.0,411.68,321.77
2018,12,13,11,45,918.5,62.0,3.35,12.55,503.5,441.51,349.01
2018,12,13,12,0,921.0,62.0,3.4,12.8,508.0,469.01,373.78
2018,12,13,12,15,918.0,62.0,3.35,12.95,504.5,491.51,394.05
2018,12,13,12,30,915.0,62.0,3.3,13.1,501.0,511.2,411.61
2018,12,13,12,45,908.0,63.0,3.3,13.25,490.5,527.08,425.89
2018,12,13,13,0,901.0,64.0,3.3,13.4,480.0,539.98,437.5
2018,12,13,13,15,892.0,63.0,3.25,13.4,462.0,546.65,444.14
2018,12,13,13,30,883.0,62.0,3.2,13.4,444.0,550.26,448.17
2018,12,13,13,45,869.0,61.0,3.15,13.4,419.5,548.16,447.52
2018,12,13,14,0,855.0,60.0,3.1,13.4,395.0,543.12,444.35
2018,12,13,14,15,834.5,58.5,2.95,13.25,364.5,534.27,437.8
2018,12,13,14,30,814.0,57.0,2.8,13.1,334.0,519.84,426.59
2018,12,13,14,45,784.0,54.5,2.65,12.9,298.5,496.65,408.12
2018,12,13,15,0,754.0,52.0,2.5,12.7,263.0,471.38,387.34
2018,12,13,15,15,710.5,48.5,2.5,12.7,224.0,436.22,357.93
2018,12,13,15,30,667.0,45.0,2.5,12.7,185.0,399.99,326.48
2018,12,13,15,45,595.5,40.5,2.15,11.25,145.0,348.57,282.49
2018,12,13,16,0,524.0,36.0,1.8,9.8,105.0,297.71,236.79
2018,12,13,16,15,392.5,28.5,1.85,9.3,69.5,226.74,165.53
2018,12,13,16,30,261.0,21.0,1.9,8.8,34.0,142.47,0.0
2018,12,13,16,45,130.5,10.5,1.95,8.25,17.0,58.88,0.0
2018,12,13,17,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,2.75,8.6,2.0,0.0,0.0
2018,12,14,7,30,0.0,4.0,2.9,8.9,4.0,3.81,0.0
2018,12,14,7,45,0.0,10.0,3.0,9.25,10.0,9.26,0.36
2018,12,14,8,0,0.0,16.0,3.1,9.6,16.0,14.83,7.18
2018,12,14,8,15,0.0,21.5,3.3,10.0,21.5,19.93,12.12
2018,12,14,8,30,0.0,27.0,3.5,10.4,27.0,25.04,16.92
2018,12,14,8,45,0.0,33.5,3.7,10.8,33.5,31.09,22.5
2018,12,14,9,0,0.0,40.0,3.9,11.2,40.0,37.14,28.01
2018,12,14,9,15,0.0,28.0,4.05,11.45,28.0,25.97,17.91
2018,12,14,9,30,0.0,16.0,4.2,11.7,16.0,14.83,7.21
2018,12,14,9,45,0.0,20.5,4.35,12.0,20.5,19.01,10.8
2018,12,14,10,0,0.0,25.0,4.5,12.3,25.0,23.2,14.37
2018,12,14,10,15,0.0,45.5,4.55,12.4,45.5,42.27,30.72
2018,12,14,10,30,0.0,66.0,4.6,12.5,66.0,61.4,46.99
2018,12,14,10,45,44.0,81.0,4.65,12.65,101.0,87.06,67.35
2018,12,14,11,0,88.0,96.0,4.7,12.8,136.0,116.05,90.91
2018,12,14,11,15,225.0,131.5,4.75,12.85,237.5,199.42,158.43
2018,12,14,11,30,362.0,167.0,4.8,12.9,339.0,293.24,234.61
2018,12,14,11,45,575.5,128.5,4.85,12.95,405.0,362.36,290.37
2018,12,14,12,0,789.0,90.0,4.9,13.0,471.0,437.62,351.87
2018,12,14,12,15,711.5,106.5,4.85,13.05,448.5,439.5,355.8
2018,12,14,12,30,634.0,123.0,4.8,13.1,426.0,436.84,355.55
2018,12,14,12,45,375.0,151.0,4.8,13.1,329.5,346.78,284.11
2018,12,14,13,0,116.0,179.0,4.8,13.1,233.0,239.29,195.77
2018,12,14,13,15,63.0,151.5,4.7,13.05,180.5,181.26,147.93
2018,12,14,13,30,10.0,124.0,4.6,13.0,128.0,122.68,98.66
2018,12,14,13,45,48.5,128.5,4.5,12.95,147.5,153.14,124.98
2018,12,14,14,0,87.0,133.0,4.4,12.9,167.0,187.22,154.13
2018,12,14,14,15,67.0,115.0,4.25,12.75,140.0,151.77,124.44
2018,12,14,14,30,47.0,97.0,4.1,12.6,113.0,122.49,99.73
2018,12,14,14,45,101.0,83.5,3.95,12.5,113.0,144.21,118.88
2018,12,14,15,0,155.0,70.0,3.8,12.4,113.0,165.04,136.87
2018,12,14,15,15,191.5,68.5,3.8,12.4,114.0,182.39,151.13
2018,12,14,15,30,228.0,67.0,3.8,12.4,115.0,198.85,163.84
2018,12,14,15,45,209.0,57.0,3.4,11.85,93.5,185.71,151.0
2018,12,14,16,0,190.0,47.0,3.0,11.3,72.0,163.51,129.68
2018,12,14,16,15,117.0,29.5,2.9,11.1,43.0,98.17,69.76
2018,12,14,16,30,44.0,12.0,2.8,10.9,14.0,35.95,0.0
2018,12,14,16,45,22.0,6.0,2.7,10.75,7.0,13.96,0.0
2018,12,14,17,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,7,15,15.0,5.0,1.75,8.6,5.5,0.0,0.0
2018,12,15,7,30,30.0,10.0,1.8,8.9,11.0,9.53,0.0
2018,12,15,7,45,65.0,25.0,1.85,9.15,31.0,20.68,7.12
2018,12,15,8,0,100.0,40.0,1.9,9.4,51.0,32.47,22.36
2018,12,15,8,15,129.0,55.5,2.0,9.65,76.0,44.31,33.79
2018,12,15,8,30,158.0,71.0,2.1,9.9,101.0,55.82,44.57
2018,12,15,8,45,153.0,84.5,2.2,10.2,119.0,65.52,53.57
2018,12,15,9,0,148.0,98.0,2.3,10.5,137.0,78.74,65.55
2018,12,15,9,15,117.0,112.5,2.25,10.85,146.0,90.22,75.78
2018,12,15,9,30,86.0,127.0,2.2,11.2,155.0,111.45,87.4
2018,12,15,9,45,65.5,134.0,2.2,11.6,156.5,121.45,95.53
2018,12,15,10,0,45.0,141.0,2.2,12.0,158.0,129.22,102.56
2018,12,15,10,15,69.0,154.0,2.15,12.4,182.0,148.19,117.22
2018,12,15,10,30,93.0,167.0,2.1,12.8,206.0,169.26,133.79
2018,12,15,10,45,58.0,168.5,2.05,13.15,193.0,166.74,132.93
2018,12,15,11,0,23.0,170.0,2.0,13.5,180.0,162.09,129.97
2018,12,15,11,15,57.0,181.0,2.0,13.7,207.5,184.95,148.06
2018,12,15,11,30,91.0,192.0,2.0,13.9,235.0,211.15,169.02
2018,12,15,11,45,164.5,199.0,1.95,14.1,278.0,253.68,202.92
2018,12,15,12,0,238.0,206.0,1.9,14.3,321.0,301.76,241.27
2018,12,15,12,15,303.0,195.5,1.9,14.45,341.0,330.79,264.74
2018,12,15,12,30,368.0,185.0,1.9,14.6,361.0,361.54,289.75
2018,12,15,12,45,276.5,181.5,1.9,14.7,312.0,322.23,259.33
2018,12,15,13,0,185.0,178.0,1.9,14.8,263.0,273.64,221.02
2018,12,15,13,15,128.0,176.5,1.85,14.8,234.5,246.69,199.56
2018,12,15,13,30,71.0,175.0,1.8,14.8,206.0,212.18,171.5
2018,12,15,13,45,44.0,148.0,1.7,14.8,167.0,171.22,138.16
2018,12,15,14,0,17.0,121.0,1.6,14.8,128.0,124.9,99.88
2018,12,15,14,15,26.5,115.0,1.55,14.7,124.5,129.57,104.18
2018,12,15,14,30,36.0,109.0,1.5,14.6,121.0,129.74,104.58
2018,12,15,14,45,47.0,108.0,1.45,14.5,122.0,136.49,110.41
2018,12,15,15,0,58.0,107.0,1.4,14.4,123.0,143.88,116.6
2018,12,15,15,15,30.0,87.0,1.4,14.4,95.0,107.72,85.93
2018,12,15,15,30,2.0,67.0,1.4,14.4,67.0,67.3,51.47
2018,12,15,15,45,1.0,52.5,1.45,13.45,52.5,52.37,38.65
2018,12,15,16,0,0.0,38.0,1.5,12.5,38.0,37.14,25.36
2018,12,15,16,15,10.0,25.0,1.55,12.1,25.5,30.51,18.04
2018,12,15,16,30,20.0,12.0,1.6,11.7,13.0,22.27,0.0
2018,12,15,16,45,10.0,6.0,1.65,11.25,6.5,9.47,0.0
2018,12,15,17,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,16,7,15,1.0,2.0,2.85,10.3,2.0,0.0,0.0
2018,12,16,7,30,2.0,4.0,2.9,10.5,4.0,3.81,0.0
2018,12,16,7,45,1.0,13.0,2.9,10.75,13.0,12.05,1.3
2018,12,16,8,0,0.0,22.0,2.9,11.0,22.0,20.41,11.81
2018,12,16,8,15,0.0,31.5,3.1,11.25,31.5,29.25,20.25
2018,12,16,8,30,0.0,41.0,3.3,11.5,41.0,38.1,28.48
2018,12,16,8,45,0.0,47.0,3.45,11.7,47.0,43.68,33.71
2018,12,16,9,0,0.0,53.0,3.6,11.9,53.0,49.27,38.83
2018,12,16,9,15,0.0,44.5,3.65,12.1,44.5,41.33,31.71
2018,12,16,9,30,0.0,36.0,3.7,12.3,36.0,33.42,23.24
2018,12,16,9,45,0.0,29.0,3.7,12.45,29.0,26.91,17.6
2018,12,16,10,0,0.0,22.0,3.7,12.6,22.0,20.41,11.96
2018,12,16,10,15,0.0,30.5,3.8,12.75,30.5,28.31,18.72
2018,12,16,10,30,0.0,39.0,3.9,12.9,39.0,36.22,25.45
2018,12,16,10,45,0.5,61.0,4.0,13.0,61.0,56.87,42.98
2018,12,16,11,0,1.0,83.0,4.1,13.1,83.0,77.55,60.42
2018,12,16,11,15,0.5,78.0,4.05,13.1,78.0,72.78,56.34
2018,12,16,11,30,0.0,73.0,4.0,13.1,73.0,67.94,52.22
2018,12,16,11,45,1.0,77.0,4.0,13.15,77.5,72.09,55.68
2018,12,16,12,0,2.0,81.0,4.0,13.2,82.0,76.29,59.2
2018,12,16,12,15,1.5,83.5,3.95,13.15,84.0,78.45,61.04
2018,12,16,12,30,1.0,86.0,3.9,13.1,86.0,80.58,62.88
2018,12,16,12,45,0.5,69.5,3.8,13.1,69.5,64.92,49.67
2018,12,16,13,0,0.0,53.0,3.7,13.1,53.0,49.28,36.44
2018,12,16,13,15,0.0,51.0,3.75,13.1,51.0,47.41,34.9
2018,12,16,13,30,0.0,49.0,3.8,13.1,49.0,45.54,33.35
2018,12,16,13,45,0.0,47.0,3.8,13.15,47.0,43.67,31.8
2018,12,16,14,0,0.0,45.0,3.8,13.2,45.0,41.81,30.24
2018,12,16,14,15,0.0,35.5,3.8,13.1,35.5,32.96,22.72
2018,12,16,14,30,0.0,26.0,3.8,13.0,26.0,24.12,15.16
2018,12,16,14,45,0.0,24.5,3.75,12.95,24.5,22.72,13.97
2018,12,16,15,0,0.0,23.0,3.7,12.9,23.0,21.32,12.77
2018,12,16,15,15,0.0,24.5,3.7,12.9,24.5,22.72,13.93
2018,12,16,15,30,0.0,26.0,3.7,12.9,26.0,24.11,15.03
2018,12,16,15,45,0.0,21.0,3.6,12.6,21.0,19.47,10.92
2018,12,16,16,0,0.0,16.0,3.5,12.3,16.0,14.82,6.76
2018,12,16,16,15,1.0,11.5,3.45,12.2,11.5,11.08,2.98
2018,12,16,16,30,2.0,7.0,3.4,12.1,7.0,7.28,0.0
2018,12,16,16,45,1.0,3.5,3.35,12.05,3.5,3.71,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,7,15,7.0,3.5,1.55,7.25,3.5,0.0,0.0
2018,12,17,7,30,14.0,7.0,1.5,7.8,7.0,6.67,0.0
2018,12,17,7,45,10.0,20.5,1.4,8.3,21.0,18.64,4.49
2018,12,17,8,0,6.0,34.0,1.3,8.8,35.0,30.74,20.78
2018,12,17,8,15,20.5,51.0,1.4,9.25,55.0,44.26,33.75
2018,12,17,8,30,35.0,68.0,1.5,9.7,75.0,57.95,46.48
2018,12,17,8,45,76.5,84.5,1.55,10.15,103.0,68.35,56.08
2018,12,17,9,0,118.0,101.0,1.6,10.6,131.0,80.55,67.11
2018,12,17,9,15,144.0,114.5,1.55,10.9,157.0,90.81,76.25
2018,12,17,9,30,170.0,128.0,1.5,11.2,183.0,112.2,85.55
2018,12,17,9,45,398.0,110.5,1.45,11.5,256.0,125.02,84.47
2018,12,17,10,0,626.0,93.0,1.4,11.8,329.0,164.18,105.83
2018,12,17,10,15,727.5,80.0,1.45,12.05,372.0,201.51,133.72
2018,12,17,10,30,829.0,67.0,1.5,12.3,415.0,248.26,171.44
2018,12,17,10,45,854.5,65.0,1.5,12.55,438.0,290.8,209.34
2018,12,17,11,0,880.0,63.0,1.5,12.8,461.0,330.26,244.73
2018,12,17,11,15,885.5,63.5,1.5,12.9,473.0,365.03,276.59
2018,12,17,11,30,891.0,64.0,1.5,13.0,485.0,398.04,306.43
2018,12,17,11,45,862.5,71.5,1.55,13.15,482.5,422.26,329.19
2018,12,17,12,0,834.0,79.0,1.6,13.3,480.0,442.44,348.09
2018,12,17,12,15,651.5,118.5,1.6,13.35,431.0,420.75,334.32
2018,12,17,12,30,469.0,158.0,1.6,13.4,382.0,386.72,309.7
2018,12,17,12,45,366.0,165.5,1.65,13.45,338.0,355.01,286.14
2018,12,17,13,0,263.0,173.0,1.7,13.5,294.0,313.21,253.71
2018,12,17,13,15,215.5,160.5,1.7,13.4,257.5,281.47,229.07
2018,12,17,13,30,168.0,148.0,1.7,13.3,221.0,241.44,197.19
2018,12,17,13,45,219.5,151.0,1.7,13.2,240.5,282.47,231.45
2018,12,17,14,0,271.0,154.0,1.7,13.1,260.0,317.47,260.31
2018,12,17,14,15,221.0,142.0,1.6,12.85,224.0,279.89,229.96
2018,12,17,14,30,171.0,130.0,1.5,12.6,188.0,233.81,192.56
2018,12,17,14,45,184.0,115.0,1.45,12.4,171.5,233.03,192.39
2018,12,17,15,0,197.0,100.0,1.4,12.2,155.0,223.36,184.51
2018,12,17,15,15,111.0,86.0,1.4,12.2,116.0,155.01,126.83
2018,12,17,15,30,25.0,72.0,1.4,12.2,77.0,89.47,70.79
2018,12,17,15,45,43.5,58.5,1.25,11.25,65.0,84.45,66.31
2018,12,17,16,0,62.0,45.0,1.1,10.3,53.0,85.2,65.81
2018,12,17,16,15,55.0,31.0,1.1,10.05,36.5,65.86,45.96
2018,12,17,16,30,48.0,17.0,1.1,9.8,20.0,45.83,0.0
2018,12,17,16,45,24.0,8.5,1.15,9.55,10.0,17.12,0.0
2018,12,17,17,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,7,15,22.0,5.0,1.55,7.4,5.5,0.0,0.0
2018,12,18,7,30,44.0,10.0,1.5,7.9,11.0,9.53,0.0
2018,12,18,7,45,178.0,23.0,1.5,8.35,40.0,18.17,3.44
2018,12,18,8,0,312.0,36.0,1.5,8.8,69.0,29.36,19.5
2018,12,18,8,15,416.5,40.5,1.55,9.25,105.0,31.33,22.26
2018,12,18,8,30,521.0,45.0,1.6,9.7,141.0,33.55,24.62
2018,12,18,8,45,429.0,65.0,1.7,10.15,156.5,49.02,38.75
2018,12,18,9,0,337.0,85.0,1.8,10.6,172.0,62.1,50.6
2018,12,18,9,15,506.5,77.5,1.75,10.9,229.5,55.38,44.56
2018,12,18,9,30,676.0,70.0,1.7,11.2,287.0,83.83,46.55
2018,12,18,9,45,662.0,79.0,1.65,11.5,309.0,123.75,72.51
2018,12,18,10,0,648.0,88.0,1.6,11.8,331.0,161.75,102.88
2018,12,18,10,15,548.0,114.5,1.55,12.05,330.0,197.44,137.81
2018,12,18,10,30,448.0,141.0,1.5,12.3,329.0,222.07,163.89
2018,12,18,10,45,611.0,114.0,1.5,12.6,382.5,263.96,195.04
2018,12,18,11,0,774.0,87.0,1.5,12.9,436.0,316.82,236.46
2018,12,18,11,15,824.5,77.0,1.45,13.1,458.0,353.97,268.59
2018,12,18,11,30,875.0,67.0,1.4,13.3,480.0,393.67,302.52
2018,12,18,11,45,878.0,67.0,1.35,13.5,485.0,422.89,328.34
2018,12,18,12,0,881.0,67.0,1.3,13.7,490.0,449.92,351.84
2018,12,18,12,15,880.5,66.0,1.35,13.8,487.5,472.05,371.59
2018,12,18,12,30,880.0,65.0,1.4,13.9,485.0,491.56,388.94
2018,12,18,12,45,817.0,78.5,1.4,14.0,462.0,493.65,392.29
2018,12,18,13,0,754.0,92.0,1.4,14.1,439.0,490.91,391.57
2018,12,18,13,15,556.0,128.0,1.45,14.1,379.0,436.34,350.44
2018,12,18,13,30,358.0,164.0,1.5,14.1,319.0,366.04,295.92
2018,12,18,13,45,250.0,163.5,1.5,14.1,269.0,312.3,253.71
2018,12,18,14,0,142.0,163.0,1.5,14.1,219.0,249.82,203.33
2018,12,18,14,15,130.5,151.0,1.5,14.0,199.5,233.19,190.42
2018,12,18,14,30,119.0,139.0,1.5,13.9,180.0,216.03,176.68
2018,12,18,14,45,169.0,121.5,1.5,13.75,173.0,224.79,184.66
2018,12,18,15,0,219.0,104.0,1.5,13.6,166.0,239.72,197.18
2018,12,18,15,15,312.5,82.0,1.5,13.6,156.0,270.33,221.94
2018,12,18,15,30,406.0,60.0,1.5,13.6,146.0,290.77,237.1
2018,12,18,15,45,418.0,48.5,1.3,12.6,120.5,277.14,223.69
2018,12,18,16,0,430.0,37.0,1.1,11.6,95.0,261.7,207.0
2018,12,18,16,15,352.5,29.0,1.15,11.25,65.5,210.33,154.87
2018,12,18,16,30,275.0,21.0,1.2,10.9,36.0,150.12,3.68
2018,12,18,16,45,137.5,10.5,1.2,10.55,18.0,61.73,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,19,7,15,29.0,4.0,1.0,8.4,4.5,0.0,0.0
2018,12,19,7,30,58.0,8.0,1.0,8.7,9.0,7.63,0.0
2018,12,19,7,45,38.0,13.0,0.95,9.05,14.5,11.09,0.0
2018,12,19,8,0,18.0,18.0,0.9,9.4,20.0,16.34,8.31
2018,12,19,8,15,15.5,25.0,1.0,9.75,27.0,23.53,15.3
2018,12,19,8,30,13.0,32.0,1.1,10.1,34.0,29.98,21.39
2018,12,19,8,45,12.0,41.5,1.2,10.45,44.0,38.39,29.15
2018,12,19,9,0,11.0,51.0,1.3,10.8,54.0,47.43,37.38
2018,12,19,9,15,6.5,64.5,1.35,11.25,66.5,59.57,48.28
2018,12,19,9,30,2.0,78.0,1.4,11.7,79.0,71.56,56.04
2018,12,19,9,45,4.0,78.0,1.5,12.1,79.5,72.35,56.45
2018,12,19,10,0,6.0,78.0,1.6,12.5,80.0,73.12,56.84
2018,12,19,10,15,4.0,85.0,1.7,12.75,86.5,79.42,62.14
2018,12,19,10,30,2.0,92.0,1.8,13.0,93.0,85.57,67.28
2018,12,19,10,45,32.5,108.0,1.85,13.3,122.5,107.54,84.6
2018,12,19,11,0,63.0,124.0,1.9,13.6,152.0,132.81,104.87
2018,12,19,11,15,71.5,148.5,1.95,13.75,181.5,160.58,127.83
2018,12,19,11,30,80.0,173.0,2.0,13.9,211.0,189.26,151.39
2018,12,19,11,45,51.0,173.5,2.05,14.1,198.0,181.95,145.82
2018,12,19,12,0,22.0,174.0,2.1,14.3,185.0,171.25,137.29
2018,12,19,12,15,19.5,167.5,2.05,14.4,177.0,165.3,132.48
2018,12,19,12,30,17.0,161.0,2.0,14.5,169.0,159.03,127.39
2018,12,19,12,45,13.0,145.5,2.0,14.55,151.5,143.13,114.4
2018,12,19,13,0,9.0,130.0,2.0,14.6,134.0,126.82,101.03
2018,12,19,13,15,17.0,139.0,1.9,14.6,146.5,140.36,112.44
2018,12,19,13,30,25.0,148.0,1.8,14.6,159.0,158.9,127.91
2018,12,19,13,45,29.5,143.5,1.7,14.6,155.5,158.32,127.61
2018,12,19,14,0,34.0,139.0,1.6,14.6,152.0,157.79,127.4
2018,12,19,14,15,195.0,115.0,1.5,14.45,182.5,234.94,192.82
2018,12,19,14,30,356.0,91.0,1.4,14.3,213.0,305.6,251.26
2018,12,19,14,45,404.5,73.0,1.25,14.15,198.0,315.5,259.05
2018,12,19,15,0,453.0,55.0,1.1,14.0,183.0,317.67,260.53
2018,12,19,15,15,557.5,50.5,1.1,14.0,185.0,361.93,294.76
2018,12,19,15,30,662.0,46.0,1.1,14.0,187.0,398.48,320.73
2018,12,19,15,45,596.5,41.0,0.9,13.25,148.0,349.87,278.85
2018,12,19,16,0,531.0,36.0,0.7,12.5,109.0,301.71,236.07
2018,12,19,16,15,409.0,28.5,0.7,12.25,73.0,234.29,171.77
2018,12,19,16,30,287.0,21.0,0.7,12.0,37.0,155.55,13.33
2018,12,19,16,45,143.5,10.5,0.7,11.75,18.5,64.08,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
